Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,7.15,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.9,5.77
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,25.53,17.36
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,37.17,28.47
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,49.76,40.39
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,62.11,51.95
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,73.52,62.49
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,85.09,69.63
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,118.28,96.94
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,157.5,128.73
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,171.67,141.0
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,184.98,152.61
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,200.59,165.83
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,216.25,179.07
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,251.94,208.36
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,290.78,240.48
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,304.79,252.04
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,318.43,263.21
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,357.7,296.03
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,402.96,333.7
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,392.56,325.46
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,382.72,317.61
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,285.2,237.21
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,183.07,150.96
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,235.91,196.28
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,286.51,239.11
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,199.49,166.13
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,108.21,88.15
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,87.95,70.98
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,67.94,53.81
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,61.86,48.65
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,55.79,43.46
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,48.79,37.4
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,41.8,31.29
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,34.81,25.16
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,27.83,18.94
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,20.4,12.2
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.97,5.44
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.4,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.24,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,10.19,2.7
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,18.54,11.08
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,26.91,19.07
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,36.22,27.87
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,45.53,36.58
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,54.39,44.76
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,63.26,50.29
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,103.95,84.88
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,144.93,118.76
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,173.93,140.65
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,209.35,168.23
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,185.98,151.03
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,153.91,125.95
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,145.96,119.27
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,137.56,112.14
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,153.57,125.2
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,169.85,138.3
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,124.04,100.14
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,77.34,60.85
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,82.01,64.8
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,86.69,68.65
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,116.39,93.7
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,146.61,118.89
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,186.58,152.01
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,234.45,191.04
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,263.16,215.24
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,292.5,239.9
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,225.84,185.22
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,152.18,124.09
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,138.99,113.54
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,125.85,102.65
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,111.01,90.32
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,96.09,77.75
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,79.95,64.05
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,63.63,49.91
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,47.04,35.26
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,30.02,20.02
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,17.63,7.44
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,13.82,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,25.86,15.38
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,42.34,32.25
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,58.45,47.52
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,74.19,62.21
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,86.03,73.07
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,99.23,84.91
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,118.23,94.63
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,140.63,111.29
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,167.13,132.42
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,188.22,149.58
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,209.46,167.02
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,212.14,170.19
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,211.55,170.3
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,249.86,200.46
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,291.47,233.24
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,319.61,255.44
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,349.67,279.18
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,459.32,367.13
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,583.02,465.13
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,607.67,485.27
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,629.5,503.54
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,646.12,517.59
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,659.59,529.08
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,667.98,535.9
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,673.12,540.18
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,671.38,539.99
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,669.95,539.88
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,659.11,532.71
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,645.2,523.1
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,622.95,506.82
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,598.16,488.21
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,565.46,463.18
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,530.88,435.87
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,483.27,397.83
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,435.38,357.88
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,372.27,303.77
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,311.34,248.58
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,217.48,152.01
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,109.73,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,11.91,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,21.63,12.08
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,27.04,18.84
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,32.35,24.17
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,34.73,26.54
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,37.15,28.78
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,38.68,30.16
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,74.78,40.39
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,124.81,66.89
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,176.2,105.07
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,226.83,148.54
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,277.55,194.45
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,326.45,239.66
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,374.43,283.71
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,419.25,324.93
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,462.44,363.9
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,501.87,398.25
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,538.84,429.62
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,572.0,457.99
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,602.41,483.58
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,627.2,503.65
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,648.81,520.86
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,665.74,535.19
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,679.32,546.81
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,686.99,552.84
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,691.2,556.18
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,689.84,557.34
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,685.13,555.91
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,672.08,547.06
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,655.98,535.76
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,637.41,522.46
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,612.28,503.85
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,577.56,476.37
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,541.11,446.8
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,493.09,408.32
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,444.81,367.9
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,379.2,311.71
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,316.01,254.65
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,222.92,160.21
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,113.93,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,13.82,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,23.56,13.61
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,31.02,22.42
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,38.19,29.53
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,42.39,33.67
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,46.5,37.55
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,48.42,39.36
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,76.07,44.97
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,126.03,73.76
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,173.08,109.09
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,219.68,149.39
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,267.0,192.6
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,312.19,234.46
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,357.14,275.82
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,399.41,314.42
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,440.47,351.11
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,432.7,348.55
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,403.53,326.44
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,440.98,357.04
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,479.5,388.07
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,550.6,445.5
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,621.99,502.61
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,483.59,393.13
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,313.79,254.32
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,314.59,255.69
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,315.18,256.27
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,463.9,380.16
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,594.15,485.36
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,449.03,368.8
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,292.69,240.15
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,273.1,225.49
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,253.14,209.8
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,218.54,181.37
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,192.44,159.61
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,164.04,135.77
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,135.54,111.3
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,102.57,82.43
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,69.72,53.3
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,41.29,26.18
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,16.2,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,26.79,15.91
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,37.91,28.23
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,48.64,38.65
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,56.97,46.56
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,65.0,53.99
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,45.67,36.36
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,39.01,28.68
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,51.13,39.14
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,63.26,49.47
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,58.13,44.92
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,53.01,40.39
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.26
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,94.68,75.58
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,98.43,78.61
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.19,81.68
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,111.0,88.85
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,119.87,96.02
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,144.81,116.75
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,170.12,137.63
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,129.12,103.38
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,87.63,68.62
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,50.25,37.22
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,37.2,26.17
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,24.16,15.07
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,21.36,12.71
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,18.57,10.34
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,111.29,89.88
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,212.13,174.36
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,194.51,159.67
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,168.83,138.51
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,148.78,121.88
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,128.76,105.05
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,105.89,85.67
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,83.1,66.05
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,62.79,48.24
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,41.91,29.79
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,23.84,12.98
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.41,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.81,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,13.34,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,22.64,12.43
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,28.76,19.9
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,34.68,25.77
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,37.79,28.82
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,44.84,35.31
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,72.8,60.55
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,119.74,94.08
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,122.6,79.4
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,167.85,99.44
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,216.14,139.82
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,269.08,186.04
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,315.56,227.48
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,361.74,268.27
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,405.56,307.17
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,448.02,344.11
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,486.88,376.79
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,523.76,407.02
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,556.93,434.04
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,587.54,458.46
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,613.22,478.87
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,636.02,496.75
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,654.27,511.69
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,669.28,524.07
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,678.13,531.84
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,683.6,537.06
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,682.45,537.98
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,677.95,536.36
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,667.27,529.26
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,653.5,519.76
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,632.41,504.07
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,608.74,485.99
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,580.33,463.86
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,545.88,436.47
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,499.9,401.74
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,453.57,364.99
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,390.82,313.51
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,330.31,260.94
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,240.7,176.25
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,148.27,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,62.03,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,14.3,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,24.59,13.97
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,31.51,22.28
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,38.2,28.82
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,42.81,33.25
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,47.3,37.39
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,74.66,61.99
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,114.82,88.28
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,126.28,81.68
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,171.9,103.9
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,219.46,143.7
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,267.77,186.37
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,266.86,201.13
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,239.37,189.3
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,241.87,191.58
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,242.52,192.06
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,219.94,173.87
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,194.55,153.28
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,167.58,131.61
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,139.7,109.07
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,151.0,118.01
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,162.49,127.02
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,289.09,229.48
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,414.71,328.14
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,476.63,376.95
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,540.81,426.95
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,455.8,360.64
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,368.73,292.01
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,519.98,413.63
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,650.37,513.93
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,627.94,495.98
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,602.95,476.82
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,571.26,452.48
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,537.6,425.83
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,489.4,389.92
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,440.92,352.14
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,382.6,304.32
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,323.01,253.06
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,182.47,133.61
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,35.6,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.34,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,13.82,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,23.62,13.36
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,30.13,21.35
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,36.44,27.65
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,39.03,30.28
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,45.74,36.52
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,47.71,38.36
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,75.24,43.36
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,122.47,68.1
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,172.05,105.03
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,221.44,147.83
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,271.4,193.65
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,319.41,238.86
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,370.12,286.08
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,414.1,327.71
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,456.69,367.45
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,495.93,403.69
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,533.05,437.4
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,566.14,467.19
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,596.67,494.32
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,621.75,515.65
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,643.81,534.11
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,553.79,459.76
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,440.13,364.16
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,467.94,388.85
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,495.32,412.94
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,414.03,345.87
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,322.86,269.37
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,262.05,218.7
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,208.61,173.43
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,165.0,136.83
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,129.38,106.52
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,115.08,94.46
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,100.72,82.19
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,84.61,68.36
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,68.34,54.16
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,52.44,40.05
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,36.21,25.5
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,22.29,12.53
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,13.82,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,23.63,13.75
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,30.16,21.83
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,36.46,28.18
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,39.9,31.63
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,47.58,38.86
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,49.48,40.57
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,77.23,45.4
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,125.36,70.85
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,175.55,108.44
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,225.39,151.52
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,275.8,197.42
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,324.54,242.7
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,376.0,289.71
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,420.33,330.58
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,463.22,369.25
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,502.7,403.61
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,539.95,435.07
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,573.11,463.22
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,603.68,488.61
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,628.81,508.34
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,650.93,525.23
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,668.11,538.92
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,682.03,549.87
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,689.47,555.21
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,693.51,557.93
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,695.17,560.19
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,690.5,557.8
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,679.5,550.69
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,665.37,541.15
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,642.57,525.4
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,617.14,507.33
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,582.61,481.17
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,546.29,452.86
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,497.66,414.42
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,452.87,377.34
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,387.67,321.62
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,325.08,265.78
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,186.89,144.97
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,42.44,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.25,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,14.3,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,23.47,13.62
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,37.39,28.35
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,50.78,41.28
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,65.43,55.02
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,77.4,65.99
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,81.03,69.22
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,102.46,76.37
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,144.2,106.33
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,177.04,133.47
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,210.96,159.28
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,247.57,188.7
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,296.99,224.71
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,365.08,278.12
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,408.6,316.66
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,450.9,353.26
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,490.04,386.54
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,527.14,417.26
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,467.11,372.9
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,382.02,306.27
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,348.46,280.13
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,306.96,246.79
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,372.71,300.55
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,443.13,356.66
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,363.18,293.23
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,278.81,225.4
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,297.92,242.06
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,325.18,264.63
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,358.24,292.37
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,398.72,325.47
