Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.5,14.5,4.75,1.5,34.5,11.44,0.0
2016,1,22,8,0,423.0,29.0,5.0,2.0,69.0,23.18,14.1
2016,1,22,8,15,525.0,38.0,5.3,2.5,118.0,29.24,20.95
2016,1,22,8,30,627.0,47.0,5.6,3.0,167.0,38.43,29.83
2016,1,22,8,45,687.5,52.5,5.9,3.5,218.5,41.33,32.72
2016,1,22,9,0,748.0,58.0,6.2,4.0,270.0,44.25,35.46
2016,1,22,9,15,786.5,62.0,6.25,4.5,319.5,45.82,36.83
2016,1,22,9,30,825.0,66.0,6.3,5.0,369.0,79.02,43.42
2016,1,22,9,45,853.0,68.5,6.35,5.5,414.5,129.43,71.54
2016,1,22,10,0,881.0,71.0,6.4,6.0,460.0,181.91,111.93
2016,1,22,10,15,899.0,73.5,6.35,6.5,500.0,238.96,162.07
2016,1,22,10,30,917.0,76.0,6.3,7.0,540.0,291.42,210.59
2016,1,22,10,45,931.5,76.5,6.3,7.5,573.0,341.28,257.68
2016,1,22,11,0,946.0,77.0,6.3,8.0,606.0,390.64,304.0
2016,1,22,11,15,954.5,78.5,6.2,8.0,631.5,437.88,348.37
2016,1,22,11,30,963.0,80.0,6.1,8.0,657.0,483.65,390.59
2016,1,22,11,45,966.5,81.5,6.1,8.5,673.5,525.44,428.03
2016,1,22,12,0,970.0,83.0,6.1,9.0,690.0,564.98,462.65
2016,1,22,12,15,972.5,83.5,6.05,9.0,698.5,600.61,494.09
2016,1,22,12,30,975.0,84.0,6.0,9.0,707.0,633.57,522.75
2016,1,22,12,45,976.0,83.5,6.0,9.5,707.0,661.84,546.32
2016,1,22,13,0,977.0,83.0,6.0,10.0,707.0,687.06,567.02
2016,1,22,13,15,974.0,82.5,5.9,10.0,697.5,706.58,583.64
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,722.71,597.37
2016,1,22,13,45,966.0,80.5,5.75,10.5,670.5,733.02,605.47
2016,1,22,14,0,961.0,79.0,5.7,11.0,653.0,739.78,610.44
2016,1,22,14,15,952.0,78.0,5.6,11.0,627.0,740.84,611.69
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,738.4,610.38
2016,1,22,14,45,929.0,75.5,5.45,11.0,567.5,728.55,603.66
2016,1,22,15,0,915.0,74.0,5.4,11.0,534.0,715.42,594.5
2016,1,22,15,15,896.0,72.0,5.25,10.5,493.5,695.22,580.56
2016,1,22,15,30,877.0,70.0,5.1,10.0,453.0,676.7,567.49
2016,1,22,15,45,852.0,66.5,4.95,10.0,407.5,645.44,542.76
2016,1,22,16,0,827.0,63.0,4.8,10.0,362.0,611.96,515.76
2016,1,22,16,15,788.0,59.0,4.25,9.0,312.5,567.42,479.52
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,521.92,441.58
2016,1,22,16,45,689.0,49.5,3.2,7.5,211.5,462.39,390.13
2016,1,22,17,0,629.0,44.0,2.7,7.0,160.0,403.91,337.51
2016,1,22,17,15,523.5,35.5,2.5,6.0,111.5,321.39,263.79
2016,1,22,17,30,418.0,27.0,2.3,5.0,63.0,244.43,182.08
2016,1,22,17,45,209.0,13.5,2.1,4.5,31.5,101.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.0,14.0,1.25,0.5,34.5,10.95,0.0
2016,1,23,8,0,432.0,28.0,1.4,1.0,69.0,24.24,15.24
2016,1,23,8,15,531.5,36.0,1.35,1.5,117.5,29.91,21.75
2016,1,23,8,30,631.0,44.0,1.3,2.0,166.0,35.47,27.31
2016,1,23,8,45,690.0,49.5,1.3,3.0,217.0,38.52,30.27
2016,1,23,9,0,749.0,55.0,1.3,4.0,268.0,41.55,33.04
2016,1,23,9,15,786.5,59.0,1.3,4.5,317.5,43.23,34.52
2016,1,23,9,30,824.0,63.0,1.3,5.0,367.0,77.38,41.54
2016,1,23,9,45,849.0,65.5,1.3,6.0,412.0,127.56,69.49
2016,1,23,10,0,874.0,68.0,1.3,7.0,457.0,184.58,113.19
2016,1,23,10,15,892.0,70.5,1.3,7.5,496.0,236.34,157.74
2016,1,23,10,30,910.0,73.0,1.3,8.0,535.0,288.51,204.58
2016,1,23,10,45,922.0,74.5,1.35,8.5,567.5,338.23,249.95
2016,1,23,11,0,934.0,76.0,1.4,9.0,600.0,387.27,294.18
2016,1,23,11,15,942.0,77.5,1.4,9.5,625.5,433.88,335.38
2016,1,23,11,30,950.0,79.0,1.4,10.0,651.0,479.01,374.21
2016,1,23,11,45,952.0,81.0,1.45,10.5,667.0,520.15,409.07
2016,1,23,12,0,954.0,83.0,1.5,11.0,683.0,558.99,441.16
2016,1,23,12,15,956.5,83.5,1.6,11.5,691.5,594.18,469.97
2016,1,23,12,30,959.0,84.0,1.7,12.0,700.0,626.75,496.16
2016,1,23,12,45,958.0,84.0,1.8,12.5,699.5,653.99,517.89
2016,1,23,13,0,957.0,84.0,1.9,13.0,699.0,678.14,536.95
2016,1,23,13,15,954.0,83.5,2.0,13.0,690.0,697.34,553.11
2016,1,23,13,30,951.0,83.0,2.1,13.0,681.0,713.21,566.69
2016,1,23,13,45,945.0,82.5,2.25,13.5,663.0,723.7,575.5
2016,1,23,14,0,939.0,82.0,2.4,14.0,645.0,730.74,581.46
2016,1,23,14,15,930.0,80.5,2.45,14.0,619.5,731.19,582.84
2016,1,23,14,30,921.0,79.0,2.5,14.0,594.0,728.2,581.88
2016,1,23,14,45,908.0,77.5,2.55,14.0,561.0,719.09,576.54
2016,1,23,15,0,895.0,76.0,2.6,14.0,528.0,706.76,568.94
2016,1,23,15,15,876.0,73.5,2.55,13.5,488.5,690.57,558.98
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,667.28,543.29
2016,1,23,15,45,830.5,68.0,2.45,13.0,403.5,635.89,519.89
2016,1,23,16,0,804.0,65.0,2.4,13.0,358.0,602.39,494.33
2016,1,23,16,15,765.0,60.5,2.15,12.0,309.0,557.63,460.1
2016,1,23,16,30,726.0,56.0,1.9,11.0,260.0,511.99,423.86
2016,1,23,16,45,666.0,50.5,1.7,10.0,209.5,452.88,375.36
2016,1,23,17,0,606.0,45.0,1.5,9.0,159.0,394.89,325.52
2016,1,23,17,15,504.0,36.0,1.55,8.5,111.5,319.19,258.84
2016,1,23,17,30,402.0,27.0,1.6,8.0,64.0,245.41,183.25
2016,1,23,17,45,201.0,13.5,1.7,7.5,32.0,115.53,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.5,15.5,3.7,3.0,34.0,12.28,0.0
2016,1,24,8,0,387.0,31.0,4.0,4.0,68.0,24.92,15.65
2016,1,24,8,15,489.0,40.5,4.05,4.5,116.5,31.31,22.69
2016,1,24,8,30,591.0,50.0,4.1,5.0,165.0,37.47,28.75
2016,1,24,8,45,562.0,63.0,4.2,6.0,197.0,46.12,36.82
2016,1,24,9,0,533.0,76.0,4.3,7.0,229.0,54.33,44.27
2016,1,24,9,15,541.0,90.0,4.6,7.5,268.5,63.08,52.15
2016,1,24,9,30,549.0,104.0,4.9,8.0,308.0,96.06,63.81
2016,1,24,9,45,581.0,111.0,5.2,9.0,349.5,136.57,87.7
2016,1,24,10,0,613.0,118.0,5.5,10.0,391.0,180.06,120.61
2016,1,24,10,15,744.0,101.5,5.65,10.5,461.5,226.01,155.29
2016,1,24,10,30,875.0,85.0,5.8,11.0,532.0,287.21,205.64
2016,1,24,10,45,887.5,87.0,5.95,12.0,564.5,336.51,250.93
2016,1,24,11,0,900.0,89.0,6.1,13.0,597.0,385.34,295.31
2016,1,24,11,15,908.5,90.5,6.1,13.5,622.0,434.35,339.4
2016,1,24,11,30,917.0,92.0,6.1,14.0,647.0,478.62,378.7
2016,1,24,11,45,920.5,93.5,6.2,14.5,663.0,518.99,414.11
2016,1,24,12,0,924.0,95.0,6.3,15.0,679.0,557.24,446.96
2016,1,24,12,15,926.5,95.5,6.25,15.0,687.5,591.71,476.7
2016,1,24,12,30,929.0,96.0,6.2,15.0,696.0,623.63,503.85
2016,1,24,12,45,694.0,176.0,6.2,15.5,624.0,589.84,475.97
2016,1,24,13,0,459.0,256.0,6.2,16.0,552.0,539.46,434.05
2016,1,24,13,15,556.0,217.5,6.1,16.0,571.5,578.48,467.01
2016,1,24,13,30,653.0,179.0,6.0,16.0,591.0,620.85,502.21
2016,1,24,13,45,776.5,137.5,5.95,16.5,615.0,674.58,545.44
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,724.95,585.74
2016,1,24,14,15,890.0,94.0,5.8,17.0,613.0,724.55,586.05
2016,1,24,14,30,880.0,92.0,5.7,17.0,587.0,720.75,583.77
2016,1,24,14,45,873.5,87.5,5.6,17.5,555.5,713.29,577.69
2016,1,24,15,0,867.0,83.0,5.5,18.0,524.0,702.53,569.25
2016,1,24,15,15,847.0,80.0,5.2,17.5,484.5,681.11,554.12
2016,1,24,15,30,827.0,77.0,4.9,17.0,445.0,656.91,536.36
2016,1,24,15,45,793.5,75.0,4.65,17.0,399.5,622.48,509.42
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,586.21,480.62
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.0,540.98,445.52
2016,1,24,16,30,678.0,64.0,3.5,15.0,256.0,498.86,411.78
2016,1,24,16,45,609.0,58.0,3.1,14.5,205.5,435.7,359.14
2016,1,24,17,0,540.0,52.0,2.7,14.0,155.0,374.49,306.24
2016,1,24,17,15,435.5,41.5,2.65,13.5,108.5,292.96,235.46
2016,1,24,17,30,331.0,31.0,2.6,13.0,62.0,217.83,162.47
2016,1,24,17,45,165.5,15.5,2.55,12.5,31.0,104.2,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,12.0,31.0,15.05,0.0
2016,1,25,8,0,239.0,38.0,3.1,13.0,62.0,29.82,19.16
2016,1,25,8,15,341.0,51.5,3.25,13.5,107.5,39.58,29.08
2016,1,25,8,30,443.0,65.0,3.4,14.0,153.0,50.92,39.59
2016,1,25,8,45,262.0,90.5,3.55,14.5,146.5,70.0,56.74
2016,1,25,9,0,81.0,116.0,3.7,15.0,140.0,95.2,79.0
2016,1,25,9,15,390.0,102.5,3.6,15.5,245.0,72.03,58.4
2016,1,25,9,30,699.0,89.0,3.5,16.0,350.0,90.57,53.02
2016,1,25,9,45,746.5,89.0,3.4,16.5,397.5,134.97,76.84
2016,1,25,10,0,794.0,89.0,3.3,17.0,445.0,187.99,115.72
2016,1,25,10,15,815.0,91.5,3.15,17.5,484.0,236.91,156.59
2016,1,25,10,30,836.0,94.0,3.0,18.0,523.0,286.81,200.0
2016,1,25,10,45,861.0,92.5,2.85,18.5,558.0,335.05,242.28
2016,1,25,11,0,886.0,91.0,2.7,19.0,593.0,383.98,284.62
2016,1,25,11,15,896.0,92.5,2.5,19.0,619.0,430.2,324.67
2016,1,25,11,30,906.0,94.0,2.3,19.0,645.0,477.58,364.39
2016,1,25,11,45,916.0,94.0,2.15,19.5,663.0,519.31,398.1
2016,1,25,12,0,926.0,94.0,2.0,20.0,681.0,559.37,429.41
2016,1,25,12,15,929.5,94.5,1.95,20.0,690.5,594.52,457.42
2016,1,25,12,30,933.0,95.0,1.9,20.0,700.0,627.19,482.94
2016,1,25,12,45,938.5,92.5,1.85,20.5,701.5,655.48,503.88
2016,1,25,13,0,944.0,90.0,1.8,21.0,703.0,680.99,522.33
2016,1,25,13,15,942.0,89.5,1.75,21.0,694.5,700.8,537.31
2016,1,25,13,30,940.0,89.0,1.7,21.0,686.0,717.35,549.79
2016,1,25,13,45,940.0,86.5,1.7,21.0,670.0,729.84,559.74
2016,1,25,14,0,940.0,84.0,1.7,21.0,654.0,738.96,566.85
2016,1,25,14,15,931.5,82.5,1.65,21.0,629.0,739.87,567.75
2016,1,25,14,30,923.0,81.0,1.6,21.0,604.0,737.33,566.44
2016,1,25,14,45,914.0,78.5,1.55,21.0,572.0,729.93,561.88
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,719.23,555.13
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.0,699.53,542.23
2016,1,25,15,30,870.0,71.0,1.2,20.0,460.0,681.56,530.54
2016,1,25,15,45,845.5,67.5,1.1,20.0,415.0,650.6,508.24
2016,1,25,16,0,821.0,64.0,1.0,20.0,370.0,617.4,483.9
2016,1,25,16,15,783.0,60.5,1.0,19.0,320.5,573.88,453.85
2016,1,25,16,30,745.0,57.0,1.0,18.0,271.0,529.36,421.62
2016,1,25,16,45,681.5,52.0,1.0,17.5,219.0,467.93,373.94
2016,1,25,17,0,618.0,47.0,1.0,17.0,167.0,407.68,324.82
2016,1,25,17,15,516.5,38.0,1.05,16.5,118.0,331.22,260.56
2016,1,25,17,30,415.0,29.0,1.1,16.0,69.0,256.31,189.8
2016,1,25,17,45,207.5,14.5,1.2,15.5,34.5,122.37,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,15.5,4.55,5.5,15.5,14.39,0.0
2016,1,26,8,0,0.0,31.0,4.8,6.0,31.0,28.21,18.5
2016,1,26,8,15,9.0,52.0,5.05,6.0,53.5,46.19,35.95
2016,1,26,8,30,18.0,73.0,5.3,6.0,76.0,62.0,50.97
2016,1,26,8,45,28.0,93.0,5.55,6.5,100.0,77.81,65.66
2016,1,26,9,0,38.0,113.0,5.8,7.0,124.0,93.26,79.74
2016,1,26,9,15,98.0,136.0,5.85,7.0,171.5,105.37,90.68
2016,1,26,9,30,158.0,159.0,5.9,7.0,219.0,130.99,104.13
2016,1,26,9,45,171.0,178.5,6.0,7.5,250.5,158.98,124.61
2016,1,26,10,0,184.0,198.0,6.1,8.0,282.0,188.42,147.98
2016,1,26,10,15,156.0,216.5,6.1,8.5,291.5,210.3,167.56
2016,1,26,10,30,128.0,235.0,6.1,9.0,301.0,229.38,184.78
2016,1,26,10,45,280.0,228.5,6.2,9.5,384.5,276.77,220.36
2016,1,26,11,0,432.0,222.0,6.3,10.0,468.0,338.75,269.69
2016,1,26,11,15,316.0,255.5,6.35,10.0,440.0,346.53,279.84
2016,1,26,11,30,200.0,289.0,6.4,10.0,412.0,343.39,279.43
2016,1,26,11,45,268.0,286.5,6.45,10.0,455.5,384.83,313.92
2016,1,26,12,0,336.0,284.0,6.5,10.0,499.0,431.34,352.69
2016,1,26,12,15,168.5,229.0,6.6,10.0,337.0,305.28,250.67
2016,1,26,12,30,1.0,174.0,6.7,10.0,175.0,162.51,131.31
2016,1,26,12,45,11.0,211.0,6.8,10.0,218.5,203.44,165.57
2016,1,26,13,0,21.0,248.0,6.9,10.0,262.0,245.5,200.49
2016,1,26,13,15,10.5,147.0,6.95,10.0,154.0,144.29,116.5
2016,1,26,13,30,0.0,46.0,7.0,10.0,46.0,42.81,30.84
2016,1,26,13,45,0.0,40.0,7.1,10.0,40.0,37.22,26.12
2016,1,26,14,0,0.0,34.0,7.2,10.0,34.0,31.62,21.39
2016,1,26,14,15,0.0,42.0,6.85,10.0,42.0,39.07,27.79
2016,1,26,14,30,0.0,50.0,6.5,10.0,50.0,46.52,34.2
2016,1,26,14,45,0.0,71.0,6.2,10.0,71.0,66.1,51.0
2016,1,26,15,0,0.0,92.0,5.9,10.0,92.0,85.87,67.97
2016,1,26,15,15,0.0,64.5,5.45,9.5,64.5,60.01,46.11
2016,1,26,15,30,0.0,37.0,5.0,9.0,37.0,34.37,24.19
2016,1,26,15,45,0.0,33.0,4.6,9.0,33.0,30.64,21.04
2016,1,26,16,0,0.0,29.0,4.2,9.0,29.0,26.91,17.86
2016,1,26,16,15,0.0,25.0,3.95,8.5,25.0,23.19,14.68
2016,1,26,16,30,0.0,21.0,3.7,8.0,21.0,19.47,11.46
2016,1,26,16,45,0.0,17.0,3.5,7.5,17.0,15.75,8.2
2016,1,26,17,0,0.0,13.0,3.3,7.0,13.0,12.04,4.88
2016,1,26,17,15,0.0,9.0,3.35,6.5,9.0,8.33,1.53
2016,1,26,17,30,0.0,5.0,3.4,6.0,5.0,4.62,0.0
2016,1,26,17,45,0.0,2.5,3.45,6.0,2.5,2.31,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.0,15.5,3.6,2.0,36.5,12.13,0.0
2016,1,27,8,0,414.0,31.0,3.8,3.0,73.0,24.67,15.81
2016,1,27,8,15,512.5,40.0,3.8,3.5,122.5,30.61,22.24
2016,1,27,8,30,611.0,49.0,3.8,4.0,172.0,36.35,27.89
2016,1,27,8,45,634.5,54.5,3.85,5.0,212.5,38.82,30.27
2016,1,27,9,0,658.0,60.0,3.9,6.0,253.0,41.24,32.44
2016,1,27,9,15,734.0,64.5,4.0,6.5,314.0,47.28,37.89
2016,1,27,9,30,810.0,69.0,4.1,7.0,375.0,86.05,47.0
2016,1,27,9,45,837.5,71.5,4.25,8.0,421.0,136.19,76.25
2016,1,27,10,0,865.0,74.0,4.4,9.0,467.0,188.41,116.66
2016,1,27,10,15,883.0,76.5,4.3,9.0,507.0,240.49,162.54
2016,1,27,10,30,901.0,79.0,4.2,9.0,547.0,297.57,214.54
2016,1,27,10,45,915.0,80.5,4.1,9.5,580.5,347.98,261.06
2016,1,27,11,0,929.0,82.0,4.0,10.0,614.0,397.94,306.55
2016,1,27,11,15,938.0,83.0,3.95,10.5,640.0,444.78,348.7
2016,1,27,11,30,947.0,84.0,3.9,11.0,666.0,490.23,388.6
2016,1,27,11,45,953.0,85.0,3.9,11.5,683.5,532.67,425.09
2016,1,27,12,0,959.0,86.0,3.9,12.0,701.0,573.06,458.97
2016,1,27,12,15,962.0,86.5,3.9,12.0,710.0,609.11,489.53
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,642.56,517.45
2016,1,27,12,45,968.0,86.0,3.9,12.0,720.0,671.75,541.66
2016,1,27,13,0,971.0,85.0,3.9,12.0,721.0,698.0,563.26
2016,1,27,13,15,969.0,84.5,3.85,12.0,712.5,718.45,579.98
2016,1,27,13,30,967.0,84.0,3.8,12.0,704.0,735.53,593.98
2016,1,27,13,45,964.5,82.0,3.8,12.5,687.5,747.28,602.62
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,755.52,608.25
2016,1,27,14,15,954.5,79.0,3.75,13.0,645.5,757.83,610.54
2016,1,27,14,30,947.0,78.0,3.7,13.0,620.0,756.62,610.39
2016,1,27,14,45,935.5,76.0,3.65,13.0,587.5,748.02,604.87
2016,1,27,15,0,924.0,74.0,3.6,13.0,555.0,736.04,596.98
2016,1,27,15,15,907.5,72.0,3.4,12.5,515.0,717.4,584.58
2016,1,27,15,30,891.0,70.0,3.2,12.0,475.0,695.81,569.91
2016,1,27,15,45,870.0,66.0,3.0,12.0,429.5,670.8,551.32
2016,1,27,16,0,849.0,62.0,2.8,12.0,384.0,638.7,526.34
2016,1,27,16,15,813.5,58.5,2.4,11.0,334.0,595.95,493.32
2016,1,27,16,30,778.0,55.0,2.0,10.0,284.0,552.02,458.12
2016,1,27,16,45,725.5,49.5,1.6,9.0,232.0,495.11,410.98
2016,1,27,17,0,673.0,44.0,1.2,8.0,180.0,438.84,362.17
2016,1,27,17,15,578.5,36.5,1.2,7.5,129.5,359.97,293.83
2016,1,27,17,30,484.0,29.0,1.2,7.0,79.0,285.76,222.73
2016,1,27,17,45,242.0,14.5,1.25,6.5,39.5,137.77,18.05
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.0,14.5,3.35,4.0,38.5,11.19,0.0
2016,1,28,8,0,468.0,29.0,3.7,5.0,77.0,24.85,15.91
2016,1,28,8,15,562.5,36.0,3.55,6.0,126.5,29.53,21.04
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,34.15,25.55
2016,1,28,8,45,714.5,47.5,3.25,8.0,228.5,36.38,27.68
2016,1,28,9,0,772.0,52.0,3.1,9.0,281.0,38.65,29.69
2016,1,28,9,15,807.5,55.5,3.1,10.0,330.5,40.02,30.79
2016,1,28,9,30,843.0,59.0,3.1,11.0,380.0,86.29,44.97
2016,1,28,9,45,869.0,61.0,3.15,12.0,426.0,137.62,74.7
2016,1,28,10,0,895.0,63.0,3.2,13.0,472.0,190.64,115.28
2016,1,28,10,15,912.0,65.0,3.3,13.5,512.0,243.29,160.8
2016,1,28,10,30,929.0,67.0,3.4,14.0,552.0,296.25,208.41
2016,1,28,10,45,941.5,68.0,3.5,15.0,585.0,347.01,254.18
2016,1,28,11,0,954.0,69.0,3.6,16.0,618.0,397.13,298.65
2016,1,28,11,15,962.0,70.0,3.6,16.5,643.5,444.57,340.48
2016,1,28,11,30,970.0,71.0,3.6,17.0,669.0,490.5,379.95
2016,1,28,11,45,972.5,73.0,3.65,17.5,686.0,533.02,415.79
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,573.21,448.83
2016,1,28,12,15,978.0,75.0,3.7,18.0,712.0,609.24,478.69
2016,1,28,12,30,981.0,75.0,3.7,18.0,721.0,642.6,505.91
2016,1,28,12,45,981.5,75.0,3.7,18.5,721.5,671.61,528.39
2016,1,28,13,0,982.0,75.0,3.7,19.0,722.0,697.54,548.11
2016,1,28,13,15,980.0,74.5,3.7,19.0,713.5,718.11,564.65
2016,1,28,13,30,978.0,74.0,3.7,19.0,705.0,735.29,578.48
2016,1,28,13,45,974.0,73.0,3.7,19.5,688.0,747.11,586.38
2016,1,28,14,0,970.0,72.0,3.7,20.0,671.0,755.38,591.84
2016,1,28,14,15,963.0,71.0,3.6,19.5,646.0,758.0,595.19
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,757.06,596.14
2016,1,28,14,45,939.5,70.5,3.45,19.0,587.5,747.63,590.15
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,734.92,581.91
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,716.2,568.59
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,694.52,552.9
2016,1,28,15,45,868.0,64.0,2.1,18.0,430.0,665.24,530.54
2016,1,28,16,0,846.0,61.0,1.7,18.0,385.0,638.42,508.9
2016,1,28,16,15,811.0,57.5,1.6,17.0,335.0,595.94,478.51
2016,1,28,16,30,776.0,54.0,1.5,16.0,285.0,552.27,446.02
2016,1,28,16,45,724.0,48.5,1.4,15.0,233.0,495.55,401.79
2016,1,28,17,0,672.0,43.0,1.3,14.0,181.0,439.48,355.77
2016,1,28,17,15,579.0,36.0,1.3,13.5,131.0,361.74,289.79
2016,1,28,17,30,486.0,29.0,1.3,13.0,81.0,288.58,221.78
2016,1,28,17,45,243.0,14.5,1.3,13.0,40.5,139.76,35.61
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.5,14.5,2.9,8.5,40.0,12.07,0.0
2016,1,29,8,0,481.0,29.0,3.3,10.0,80.0,24.76,15.54
2016,1,29,8,15,574.0,36.5,3.4,10.5,130.5,29.93,21.01
2016,1,29,8,30,667.0,44.0,3.5,11.0,181.0,35.0,25.89
2016,1,29,8,45,720.5,49.5,3.6,12.0,233.0,38.06,28.73
2016,1,29,9,0,774.0,55.0,3.7,13.0,285.0,41.08,31.37
2016,1,29,9,15,809.0,58.5,3.7,14.0,335.0,42.35,32.34
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,84.52,42.1
2016,1,29,9,45,867.0,65.0,3.7,16.0,431.0,142.12,77.19
2016,1,29,10,0,890.0,68.0,3.7,17.0,477.0,195.6,117.89
2016,1,29,10,15,906.5,70.0,4.05,17.5,517.0,248.11,162.84
2016,1,29,10,30,923.0,72.0,4.4,18.0,557.0,300.87,209.9
2016,1,29,10,45,934.5,73.5,4.75,19.0,590.0,351.68,255.43
2016,1,29,11,0,946.0,75.0,5.1,20.0,623.0,401.77,299.78
2016,1,29,11,15,953.5,76.5,5.15,20.0,648.0,449.32,342.15
2016,1,29,11,30,961.0,78.0,5.2,20.0,673.0,495.34,382.4
2016,1,29,11,45,962.5,80.0,5.3,20.5,690.0,537.21,417.89
2016,1,29,12,0,964.0,82.0,5.4,21.0,707.0,576.71,450.62
2016,1,29,12,15,966.5,82.5,5.45,21.0,715.5,612.78,480.78
2016,1,29,12,30,969.0,83.0,5.5,21.0,724.0,646.19,508.37
2016,1,29,12,45,968.0,83.0,5.55,21.0,723.5,674.17,531.43
2016,1,29,13,0,967.0,83.0,5.6,21.0,723.0,699.02,551.83
2016,1,29,13,15,964.5,82.5,5.6,21.0,714.5,719.15,568.3
2016,1,29,13,30,962.0,82.0,5.6,21.0,706.0,735.9,582.08
2016,1,29,13,45,956.0,81.5,5.65,21.0,688.5,746.84,590.95
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,754.26,597.25
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,756.21,599.07
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,754.66,598.46
2016,1,29,14,45,923.0,76.5,5.45,21.0,588.0,745.87,592.83
2016,1,29,15,0,912.0,74.0,5.4,21.0,555.0,733.72,584.83
2016,1,29,15,15,895.5,72.0,5.15,20.5,515.5,715.1,572.37
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,693.56,557.71
2016,1,29,15,45,855.5,67.0,4.65,19.5,430.5,668.2,540.01
2016,1,29,16,0,832.0,64.0,4.4,19.0,385.0,635.83,515.95
2016,1,29,16,15,797.0,60.0,4.05,18.0,335.5,592.92,483.81
2016,1,29,16,30,762.0,56.0,3.7,17.0,286.0,548.86,449.76
2016,1,29,16,45,708.0,51.0,3.4,16.0,234.0,491.74,403.9
2016,1,29,17,0,654.0,46.0,3.1,15.0,182.0,435.34,356.46
2016,1,29,17,15,562.0,38.0,3.0,14.0,132.0,357.13,289.4
2016,1,29,17,30,470.0,30.0,2.9,13.0,82.0,283.56,221.19
2016,1,29,17,45,235.0,15.0,2.85,12.5,41.0,141.0,50.98
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,216.0,16.5,4.0,7.5,39.5,12.87,0.0
2016,1,30,8,0,432.0,33.0,4.2,8.0,79.0,26.28,17.07
2016,1,30,8,15,530.0,41.5,4.15,9.0,129.5,31.68,22.73
2016,1,30,8,30,628.0,50.0,4.1,10.0,180.0,36.93,27.75
2016,1,30,8,45,690.5,55.0,4.1,11.0,233.0,42.82,33.14
2016,1,30,9,0,753.0,60.0,4.1,12.0,286.0,45.21,35.21
2016,1,30,9,15,790.0,64.5,4.15,13.0,336.5,47.11,36.74
2016,1,30,9,30,827.0,69.0,4.2,14.0,387.0,90.89,47.54
2016,1,30,9,45,853.5,71.5,4.3,15.0,433.5,142.21,77.95
2016,1,30,10,0,880.0,74.0,4.4,16.0,480.0,195.51,118.86
2016,1,30,10,15,897.5,76.5,4.5,16.5,520.5,253.48,168.5
2016,1,30,10,30,915.0,79.0,4.6,17.0,561.0,306.7,215.95
2016,1,30,10,45,927.0,80.5,4.7,18.0,595.0,357.51,261.36
2016,1,30,11,0,939.0,82.0,4.8,19.0,629.0,407.65,305.48
2016,1,30,11,15,947.5,83.5,4.85,19.5,654.5,455.5,347.35
2016,1,30,11,30,956.0,85.0,4.9,20.0,680.0,501.91,387.01
2016,1,30,11,45,960.5,86.0,5.0,20.5,697.5,544.29,422.68
2016,1,30,12,0,965.0,87.0,5.1,21.0,715.0,584.5,455.78
2016,1,30,12,15,967.0,87.0,5.1,21.0,723.5,620.01,485.22
2016,1,30,12,30,969.0,87.0,5.1,21.0,732.0,652.82,512.04
2016,1,30,12,45,967.5,87.5,5.15,21.5,732.0,681.12,534.14
2016,1,30,13,0,966.0,88.0,5.2,22.0,732.0,706.28,553.49
2016,1,30,13,15,963.0,87.5,5.2,22.0,722.5,726.2,569.61
2016,1,30,13,30,960.0,87.0,5.2,22.0,713.0,742.74,583.06
2016,1,30,13,45,953.0,86.5,5.2,22.0,695.5,753.08,591.21
2016,1,30,14,0,946.0,86.0,5.2,22.0,678.0,759.88,596.8
2016,1,30,14,15,937.0,85.0,5.1,22.0,652.0,761.2,598.08
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,759.02,596.96
2016,1,30,14,45,916.0,81.5,4.9,22.0,592.5,749.62,590.69
2016,1,30,15,0,904.0,79.0,4.8,22.0,559.0,736.87,582.11
2016,1,30,15,15,886.5,77.0,4.55,21.5,519.0,717.67,569.24
2016,1,30,15,30,869.0,75.0,4.3,21.0,479.0,700.34,557.85
2016,1,30,15,45,842.0,72.0,4.05,20.5,433.0,668.03,535.44
2016,1,30,16,0,815.0,69.0,3.8,20.0,387.0,633.52,510.26
2016,1,30,16,15,778.5,65.0,3.6,19.0,337.0,589.9,478.4
2016,1,30,16,30,742.0,61.0,3.4,18.0,287.0,545.18,444.47
2016,1,30,16,45,685.5,55.5,3.2,17.0,235.0,486.26,397.78
2016,1,30,17,0,629.0,50.0,3.0,16.0,183.0,432.64,353.02
2016,1,30,17,15,535.5,41.5,3.1,15.5,133.0,354.13,285.91
2016,1,30,17,30,442.0,33.0,3.2,15.0,83.0,280.9,218.8
2016,1,30,17,45,221.0,16.5,3.3,14.5,41.5,138.6,60.99
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,39.0,12.8,0.0
2016,1,31,8,0,412.0,33.0,3.9,11.0,78.0,26.14,16.79
2016,1,31,8,15,508.5,41.5,3.8,11.5,127.5,31.54,22.38
2016,1,31,8,30,605.0,50.0,3.7,12.0,177.0,36.77,27.39
2016,1,31,8,45,672.0,54.0,3.65,13.0,229.5,41.74,31.91
2016,1,31,9,0,739.0,58.0,3.6,14.0,282.0,43.33,33.24
2016,1,31,9,15,776.0,62.0,3.45,15.0,332.0,44.88,34.45
2016,1,31,9,30,813.0,66.0,3.3,16.0,382.0,89.21,45.53
2016,1,31,9,45,841.5,68.0,3.2,17.0,428.0,139.7,75.5
2016,1,31,10,0,870.0,70.0,3.1,18.0,474.0,197.62,119.92
2016,1,31,10,15,887.5,72.0,3.05,19.0,514.0,249.57,163.82
2016,1,31,10,30,905.0,74.0,3.0,20.0,554.0,301.9,209.36
2016,1,31,10,45,918.0,75.5,2.95,21.0,587.5,352.55,253.56
2016,1,31,11,0,931.0,77.0,2.9,22.0,621.0,402.65,296.41
2016,1,31,11,15,939.0,78.0,2.95,22.5,646.5,449.52,336.44
2016,1,31,11,30,947.0,79.0,3.0,23.0,672.0,494.91,374.24
2016,1,31,11,45,946.5,82.0,3.05,24.0,688.5,536.38,407.26
2016,1,31,12,0,946.0,85.0,3.1,25.0,705.0,575.39,437.35
2016,1,31,12,15,948.5,85.5,3.05,25.0,713.5,611.06,465.6
2016,1,31,12,30,951.0,86.0,3.0,25.0,722.0,644.12,491.32
2016,1,31,12,45,951.5,85.5,3.0,25.5,722.5,672.21,512.18
2016,1,31,13,0,952.0,85.0,3.0,26.0,723.0,697.27,530.46
2016,1,31,13,15,949.0,85.0,2.9,26.0,714.0,717.41,545.52
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,734.21,557.95
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,745.21,565.74
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,752.73,571.25
2016,1,31,14,15,927.5,81.5,2.5,25.5,646.0,753.75,572.64
2016,1,31,14,30,919.0,80.0,2.3,25.0,621.0,751.29,571.69
2016,1,31,14,45,907.0,78.5,2.15,25.0,588.0,742.92,565.92
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,731.28,557.98
2016,1,31,15,15,877.5,74.5,1.8,24.5,515.5,711.48,545.09
2016,1,31,15,30,860.0,72.0,1.6,24.0,476.0,693.59,533.51
2016,1,31,15,45,834.5,69.5,1.4,24.0,430.5,662.92,511.67
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,630.05,487.54
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.0,587.08,458.29
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,543.01,427.04
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.0,484.35,382.46
2016,1,31,17,0,624.0,49.0,1.0,21.0,183.0,426.59,336.53
2016,1,31,17,15,531.0,41.0,1.05,20.5,133.5,352.95,276.32
2016,1,31,17,30,438.0,33.0,1.1,20.0,84.0,280.44,213.07
2016,1,31,17,45,219.0,16.5,1.15,19.5,42.0,139.2,68.47
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,15.01,1.55
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,30.79,20.8
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,37.26,27.39
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,43.52,33.33
