Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,44.93,34.64
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,61.91,49.62
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,93.89,77.6
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,126.26,100.16
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,148.16,116.85
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,165.91,130.01
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,197.34,153.87
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,232.14,180.58
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,282.46,216.59
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,353.25,270.5
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,414.45,318.47
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,494.99,383.27
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,536.34,418.25
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,575.45,450.79
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,610.39,480.23
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,642.8,507.26
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,670.08,529.27
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,694.36,548.68
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,713.56,564.89
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,729.53,578.54
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,739.26,587.12
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,749.07,595.52
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,749.41,596.54
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,746.34,595.17
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,734.94,587.65
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,720.38,577.85
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,699.0,563.23
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,674.86,546.46
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,640.78,520.06
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,602.69,490.2
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,556.82,454.2
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,510.33,416.83
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,446.7,364.77
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,384.76,312.73
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,306.27,246.11
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,232.73,180.92
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,117.3,63.91
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,13.13,1.47
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,26.91,17.77
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,34.37,25.11
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,39.22,29.73
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,42.08,32.35
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,44.92,34.8
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,46.0,35.65
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,95.43,48.7
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,148.88,82.27
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,209.08,130.24
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,263.14,177.46
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,317.57,226.53
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,369.32,273.73
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,420.22,319.5
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,468.96,363.21
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,516.25,404.75
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,559.62,441.53
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,600.7,475.53
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,637.13,505.84
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,670.84,533.42
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,699.82,557.04
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,725.65,577.89
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,746.56,594.56
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,764.03,608.11
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,775.24,616.63
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,782.85,622.65
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,783.82,623.43
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,781.21,621.71
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,772.36,615.78
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,760.11,607.49
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,740.7,593.78
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,723.2,582.01
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,692.48,559.43
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,659.4,534.59
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,615.26,501.52
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,569.91,466.38
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,509.44,418.09
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,449.73,368.38
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,373.7,304.4
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,298.36,237.27
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,179.28,109.96
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,50.71,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,12.63,1.98
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,28.31,19.55
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,33.28,24.83
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,38.18,29.65
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,39.78,31.24
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,41.48,32.77
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,42.72,33.81
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,100.86,53.66
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,154.74,88.7
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,210.13,134.05
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,264.64,183.29
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,319.32,234.19
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,371.76,283.43
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,423.33,331.16
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,471.93,375.34
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,518.88,416.94
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,562.66,454.92
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,603.99,489.89
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,641.09,521.33
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,675.4,549.89
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,704.61,573.25
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,730.58,593.65
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,751.52,610.83
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,768.99,624.35
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,780.47,633.21
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,788.32,639.49
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,790.91,641.98
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,789.89,641.93
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,780.98,636.36
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,768.64,628.35
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,750.12,615.2
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,728.57,599.78
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,702.67,580.96
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,669.51,556.3
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,626.26,522.94
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,581.68,487.88
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,523.84,439.83
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,466.48,390.3
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,388.03,322.67
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,319.84,259.64
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,206.31,136.44
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,79.74,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,13.13,2.92
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,27.16,18.68
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,32.21,23.9
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,37.16,28.69
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,40.12,31.44
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,43.04,34.0
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,45.66,36.28
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,98.65,50.58
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,158.57,90.59
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,214.27,135.21
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,268.8,183.56
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,323.5,233.47
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,376.43,281.57
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,428.64,328.21
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,477.79,371.75
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,525.38,412.9
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,568.71,449.05
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,609.2,481.93
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,646.72,512.17
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,681.54,539.68
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,711.55,562.41
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,738.5,582.47
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,759.59,598.21
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,777.18,610.34
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,789.84,619.25
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,798.88,625.75
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,801.21,627.65
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,799.89,627.17
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,787.95,619.32
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,772.69,609.32
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,757.86,599.81
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,735.28,584.66
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,704.74,563.14
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,671.76,539.62
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,627.34,507.2
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,581.63,472.8
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,522.96,427.43
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,464.75,380.32
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,391.41,319.92
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,317.99,255.5
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,206.28,140.83
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,78.65,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,14.24,4.15
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,29.3,20.53
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,34.52,25.95
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,39.59,30.89
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,43.15,34.19
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,51.32,41.55
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,56.11,45.67
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,106.44,58.69
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,158.53,93.27
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,212.22,136.87
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,264.63,183.28
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,317.66,231.38
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,368.77,278.04
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,419.3,323.37
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,470.14,368.41
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,516.24,408.68
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,522.34,415.85
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,517.3,412.55
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,589.51,471.18
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,667.16,533.35
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,647.02,517.13
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,613.33,490.29
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,688.46,550.88
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,758.39,606.36
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,768.55,612.78
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,775.23,617.15
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,781.04,623.14
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,779.73,624.05
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,766.56,615.22
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,750.17,604.15
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,729.62,590.73
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,706.2,575.11
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,675.99,553.11
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,640.84,526.59
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,595.58,492.2
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,549.42,456.03
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,488.53,406.17
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,428.75,355.52
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,350.19,289.52
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,276.14,224.07
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,154.26,108.07
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,10.48,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,18.83,7.82
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,28.24,19.51
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,33.53,24.92
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,42.39,33.3
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,45.08,35.77
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,47.76,38.09
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,54.41,44.0
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,106.32,56.86
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,159.01,92.22
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,219.17,141.93
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,273.09,190.63
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,327.33,240.94
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,379.69,289.73
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,431.61,337.44
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,480.82,382.65
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,528.51,425.6
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,572.25,463.61
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,613.74,498.83
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,651.2,530.78
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,685.91,559.91
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,715.8,584.87
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,742.55,607.0
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,764.0,624.29
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,781.98,637.9
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,794.48,647.4
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,803.34,654.24
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,806.01,656.49
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,805.03,656.14
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,794.42,648.6
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,780.48,638.68
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,761.39,625.66
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,744.26,614.17
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,714.28,591.72
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,681.79,567.2
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,638.83,533.84
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,594.47,498.64
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,538.17,451.95
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,482.08,403.62
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,405.82,338.11
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,333.05,272.28
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,235.01,171.01
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,108.33,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.58,10.54
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,32.78,23.86
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,38.69,29.86
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,44.42,35.35
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,45.7,36.53
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,51.9,42.06
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,60.69,49.9
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,112.05,62.0
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,163.78,96.87
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,217.78,141.02
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,271.54,189.13
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,330.25,242.37
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,382.23,289.59
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,433.69,335.5
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,482.1,378.42
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,529.03,419.07
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,571.91,454.65
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,612.44,487.32
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,649.14,517.85
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,683.18,545.76
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,712.47,568.59
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,738.76,588.75
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,759.5,605.08
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,776.83,617.72
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,788.63,625.4
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,796.87,630.58
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,798.73,631.91
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,797.02,630.77
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,788.29,623.43
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,776.17,613.85
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,756.39,600.62
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,738.68,588.9
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,708.82,566.94
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,676.49,543.01
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,633.03,513.19
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,588.25,480.72
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,530.31,435.8
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,472.81,389.21
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,401.14,329.25
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,329.5,266.12
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,224.0,163.99
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,96.06,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.39,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,22.35,11.49
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.9,24.59
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,45.67,35.88
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,56.92,46.45
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,67.62,56.17
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,77.82,65.19
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,78.45,57.72
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,112.92,68.15
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,168.1,111.78
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,215.78,154.37
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,257.11,189.72
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,301.48,228.51
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,342.41,265.82
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,381.08,300.28
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,447.96,355.4
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,533.82,426.75
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,577.89,464.53
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,619.38,499.39
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,657.01,531.24
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,691.88,560.36
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,722.2,584.61
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,749.42,606.08
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,771.02,622.9
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,789.11,636.7
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,802.05,646.92
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,811.33,654.56
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,814.34,657.44
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,813.65,657.72
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,807.25,654.07
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,797.25,647.85
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,778.84,635.94
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,757.24,621.62
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,728.97,601.1
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,698.06,578.37
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,657.09,548.07
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,614.69,515.21
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,565.4,473.83
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,511.15,427.51
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,437.84,364.56
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,367.87,301.09
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,263.55,198.68
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,142.6,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,20.8,10.75
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,27.5,18.95
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,31.6,23.12
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,35.65,26.96
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,37.39,28.53
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,39.16,30.01
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,58.59,35.83
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,112.07,57.96
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,166.08,95.19
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,221.33,140.69
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,275.76,189.2
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,330.3,238.75
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,382.61,286.34
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,434.03,332.32
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,482.6,374.89
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,529.55,414.99
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,572.69,450.98
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,612.92,483.7
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,649.85,514.02
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,684.11,541.73
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,713.4,564.22
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,739.62,584.0
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,760.39,599.59
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,777.73,612.28
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,790.33,621.63
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,799.37,628.52
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,800.94,629.86
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,798.91,628.76
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,789.96,623.09
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,777.65,615.12
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,758.93,602.53
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,737.2,587.87
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,712.84,570.28
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,680.9,546.89
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,639.31,517.46
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,596.32,485.09
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,541.15,441.9
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,486.2,397.01
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,412.6,336.73
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,342.35,275.77
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,246.6,184.99
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,141.1,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,22.08,12.11
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,30.31,21.45
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,34.7,25.87
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,39.04,29.96
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,41.44,32.11
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,43.83,34.12
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,59.02,34.78
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,111.48,57.68
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,170.78,99.92
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,225.64,145.09
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,279.51,192.8
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,333.67,241.48
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,385.85,287.78
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,437.23,332.26
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,485.63,373.68
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,532.53,412.66
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,576.11,447.93
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,617.47,480.46
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,654.3,509.89
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,688.4,536.72
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,717.67,558.49
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,743.78,577.55
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,764.92,591.65
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,782.64,603.03
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,794.34,610.49
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,802.45,615.57
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,804.95,618.07
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,803.86,618.24
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,795.5,613.46
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,783.76,606.45
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,764.82,594.23
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,742.85,579.82
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,716.69,561.52
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,683.07,537.67
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,640.63,510.53
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,596.8,480.3
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,537.87,436.27
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,483.7,393.73
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,409.15,332.66
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,338.54,271.49
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,236.71,178.3
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,131.45,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,23.88,13.52
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,31.19,21.75
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,35.54,26.05
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,39.85,30.03
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,41.79,31.73
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,43.75,33.32
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,61.68,34.38
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,115.33,58.24
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,175.5,100.64
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,231.21,145.86
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,286.4,194.05
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,341.77,243.15
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,394.67,289.51
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,446.77,334.18
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,495.67,375.47
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,542.93,414.21
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,586.16,448.66
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,626.62,479.93
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,663.65,508.83
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,697.94,535.13
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,726.9,556.23
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,752.62,574.58
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,772.81,588.89
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,789.53,600.5
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,800.34,608.27
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,807.53,613.67
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,808.77,615.85
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,806.44,615.69
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,797.38,609.98
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,784.96,602.08
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,770.53,593.31
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,748.1,578.85
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,715.97,556.27
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,681.55,531.92
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,638.6,504.35
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,594.3,473.84
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,539.45,433.08
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,482.05,388.53
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,407.3,328.53
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,336.44,268.32
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,235.64,177.75
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,132.11,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,51.45,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
