Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,19.11,3.78
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,35.85,24.72
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,42.13,31.02
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,48.86,37.19
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,52.49,40.46
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,56.01,43.45
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,51.75,39.56
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,85.78,45.98
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,138.81,74.97
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,194.66,116.53
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,255.89,167.54
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,312.96,217.35
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,368.99,267.5
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,425.02,317.16
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,479.09,363.72
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,532.44,408.51
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,582.47,450.26
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,630.87,489.77
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,676.05,525.08
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,719.12,557.97
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,756.62,586.89
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,791.23,611.69
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,822.45,633.94
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,850.52,653.92
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,872.39,669.27
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,890.67,682.15
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,903.2,691.28
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,911.96,697.89
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,914.91,700.32
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,914.08,700.26
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,904.33,694.07
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,891.04,685.56
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,872.9,674.83
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,851.5,661.84
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,822.04,641.75
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,789.85,619.66
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,749.12,592.36
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,712.56,567.7
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,658.08,528.21
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,603.2,487.75
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,533.7,434.42
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,466.2,379.74
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,374.0,301.77
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,295.22,229.07
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,142.6,36.17
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,13.04,2.23
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,26.54,17.59
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,31.76,22.83
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,40.3,30.7
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,43.33,33.4
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,46.29,35.89
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,47.87,37.05
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,87.26,45.34
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,142.9,77.25
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,207.14,126.57
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,264.77,175.39
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,323.0,226.16
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,379.55,276.18
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,435.9,325.1
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,490.12,370.4
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,543.01,413.03
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,592.43,451.75
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,640.07,487.84
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,683.46,519.91
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,724.16,549.14
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,761.29,576.32
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,795.58,599.99
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,824.66,618.33
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,850.49,634.42
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,870.77,648.03
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,887.53,659.41
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,828.68,620.53
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,752.45,565.67
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,836.95,629.57
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,903.5,675.22
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,893.9,669.73
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,880.83,662.72
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,860.8,650.68
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,843.96,640.95
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,700.98,542.32
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,554.42,433.3
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,632.83,497.61
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,690.08,541.84
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,633.36,500.77
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,580.75,461.89
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,509.25,408.98
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,440.35,354.99
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,348.23,279.35
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,263.67,204.71
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,129.76,43.83
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,16.36,5.27
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,32.39,22.59
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,45.32,34.67
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,57.64,45.86
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,68.55,55.47
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,78.89,64.3
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,82.97,67.43
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,115.64,75.92
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,149.59,89.79
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,205.19,127.1
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,260.0,173.08
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,316.13,221.35
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,371.23,268.9
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,426.58,315.69
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,482.63,361.75
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,533.52,402.71
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,581.57,440.63
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,628.09,476.41
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,670.43,508.31
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,710.51,537.89
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,746.58,564.92
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,779.98,589.06
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,807.69,607.57
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,832.25,623.95
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,852.19,637.9
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,868.79,649.7
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,877.2,656.4
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,882.06,660.88
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,847.04,637.65
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,799.43,604.85
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,827.78,627.23
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,846.77,641.74
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,824.65,628.64
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,803.87,616.76
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,769.71,594.39
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,733.48,570.41
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,687.58,539.8
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,640.55,507.6
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,580.2,463.0
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,520.42,417.6
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,447.19,361.38
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,375.27,303.76
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,284.74,228.69
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,202.56,157.04
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,101.33,40.24
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,11.12,2.26
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,22.27,13.68
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,37.17,27.27
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,51.65,40.37
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,66.23,53.32
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,80.65,65.88
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,86.42,70.63
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,128.4,85.52
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,177.76,128.09
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,207.71,160.94
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,164.45,127.62
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,111.69,86.14
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,119.98,92.67
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,128.3,99.18
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,139.12,107.48
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,150.05,115.83
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,155.48,119.77
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,161.02,123.81
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,176.41,135.66
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,192.07,147.66
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,194.95,149.88
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,197.85,152.14
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,198.52,152.38
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,199.15,152.62
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,296.0,228.51
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,393.34,303.45
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,389.53,300.03
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,385.39,296.62
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,266.54,205.39
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,142.27,107.85
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,241.4,186.86
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,340.05,264.1
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,463.14,364.28
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,582.81,459.83
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,649.66,514.64
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,700.69,556.08
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,527.18,422.97
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,348.16,280.01
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,307.75,248.61
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,267.7,216.55
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,224.13,181.28
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,181.15,145.51
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,131.29,103.06
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,82.45,60.78
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,40.1,14.73
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.39,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.85,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.78,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,32.03,22.45
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,60.47,44.73
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,117.73,91.29
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,173.18,135.6
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,180.82,141.24
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,187.85,146.39
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,167.0,129.56
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,144.34,111.27
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,162.12,124.98
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,180.29,138.91
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,225.55,174.32
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,271.72,210.12
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,335.17,259.31
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,404.15,312.21
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,414.68,320.05
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,425.03,327.88
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,420.5,324.41
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,415.16,320.35
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,355.73,274.85
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,287.95,222.43
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,281.21,217.5
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,274.33,212.39
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,145.47,111.42
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,19.55,10.23
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,21.87,12.12
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,24.19,14.01
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,126.5,97.2
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,236.17,185.34
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,117.89,90.84
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.46
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,31.58,20.52
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,55.8,40.72
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,47.4,33.95
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,39.0,27.1
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,31.09,20.52
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,23.18,13.84
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,16.21,7.84
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,9.26,1.83
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.62,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,4.16,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.4,0.69
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,12.5,5.26
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,17.61,9.81
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,22.72,14.33
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,27.84,18.8
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,46.0,34.51
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,64.2,47.61
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,139.4,102.52
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,227.27,166.35
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,267.02,197.41
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,309.76,231.45
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,341.46,258.1
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,369.37,280.79
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,418.76,318.38
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,474.13,360.32
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,537.71,410.39
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,622.08,476.12
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,596.61,454.56
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,549.41,415.47
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,545.93,412.35
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,539.42,406.61
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,423.55,320.64
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,290.88,220.0
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,576.23,442.45
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,855.84,641.46
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,864.92,644.97
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,870.58,648.36
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,871.03,648.71
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,868.1,646.95
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,850.3,635.68
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,833.86,625.55
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,811.8,611.66
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,787.07,596.0
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,753.24,574.33
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,717.38,551.07
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,671.47,520.23
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,624.53,487.56
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,566.73,445.32
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,509.3,402.29
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,433.38,345.33
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,365.01,291.65
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,280.1,222.52
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,202.55,156.37
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,104.09,56.0
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.7,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.95,0.48
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.34,1.71
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,18.09,10.24
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,27.86,17.62
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,31.59,20.64
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,35.32,23.65
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,30.22,19.3
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,25.11,14.99
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,31.64,20.29
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,38.17,25.56
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,36.32,23.94
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,34.47,22.34
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,54.09,38.2
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.73,54.04
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,92.85,69.27
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,111.9,84.37
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,188.63,145.0
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,266.34,205.27
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,271.32,209.02
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,276.32,213.01
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,210.63,162.12
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,144.18,109.96
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,137.35,104.69
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,130.45,99.29
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,163.84,126.01
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,197.94,153.13
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,128.08,97.94
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,59.63,42.98
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,59.15,42.73
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,58.66,42.46
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,62.37,45.63
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,66.09,48.83
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,89.61,68.41
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,115.57,90.04
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,99.5,77.26
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,83.36,64.23
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,67.11,50.85
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,50.71,37.09
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,35.77,24.25
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,21.34,11.77
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,10.65,1.1
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.7,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.48,0.05
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,9.72,3.04
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,12.97,6.0
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,16.68,9.33
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,20.4,12.61
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,43.21,32.77
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,66.07,50.14
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,47.42,34.32
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,28.81,18.6
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,63.32,47.23
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,97.52,75.13
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,191.65,150.8
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,288.65,227.49
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,160.63,125.59
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,18.63,9.74
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,19.57,10.49
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,123.15,94.97
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,226.15,176.98
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,161.34,125.17
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,95.27,71.95
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,104.64,79.55
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,114.06,87.14
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,100.97,76.61
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,87.82,66.02
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,188.35,147.27
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,291.77,229.31
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,289.09,227.34
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,286.4,225.59
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,216.96,170.69
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,147.68,115.11
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,116.16,90.04
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,84.83,64.75
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,70.78,53.35
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,56.76,41.87
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,42.29,29.92
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,27.85,17.89
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,24.13,14.81
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,20.4,11.7
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,16.68,8.57
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.97,5.4
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,9.26,2.16
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.55,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.77,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.3,7.01
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,25.99,17.21
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,39.95,29.93
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,53.69,42.28
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,67.87,54.89
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,81.9,67.14
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,97.09,76.33
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,112.65,88.78
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,68.42,51.83
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,20.44,11.57
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,26.5,16.57
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,32.56,21.5
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,23.72,14.06
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.68
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,77.89,58.22
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,139.75,107.69
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,84.02,62.76
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,27.03,16.48
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,133.64,102.45
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,239.72,185.32
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,213.73,164.77
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,187.12,143.96
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,399.65,310.23
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,621.97,473.69
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,419.68,322.97
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,202.43,154.96
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,117.64,88.94
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,33.56,21.6
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,299.36,235.39
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,570.48,438.55
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,408.41,316.05
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,224.94,173.86
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,327.21,256.69
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,433.72,340.25
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,296.34,233.73
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,164.42,128.36
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,139.96,109.5
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,115.43,90.06
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,99.35,77.17
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,83.2,64.03
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,66.94,50.7
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,50.55,36.99
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,36.23,24.76
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,22.27,12.7
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,11.12,2.01
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,7.15,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,13.93,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,31.38,20.66
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,46.94,35.62
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,62.4,49.8
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,77.26,63.11
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,88.44,72.83
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,99.13,81.88
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,125.23,95.56
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,170.72,127.28
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,199.86,147.73
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,238.36,177.46
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,277.95,208.49
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,320.67,242.28
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,358.82,272.73
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,397.04,302.52
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,441.73,336.47
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,487.83,371.16
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,499.77,380.03
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,501.17,380.44
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,546.75,414.42
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,595.33,449.95
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,638.28,481.8
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,683.55,515.09
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,769.55,579.5
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,853.45,637.44
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,872.86,649.89
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,888.9,660.79
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,898.87,668.29
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,905.32,673.64
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,905.98,674.36
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,903.12,672.95
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,893.53,667.72
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,880.56,660.41
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,730.17,557.29
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,557.57,429.26
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,425.05,331.3
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,295.84,231.43
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,272.77,215.14
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,249.25,197.82
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,450.41,362.71
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,597.54,477.63
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,528.86,425.08
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,462.44,373.33
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,376.95,303.15
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,297.7,234.54
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,182.17,121.47
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,51.1,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,25.74,16.12
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,36.37,26.38
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,40.16,30.07
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,43.9,33.45
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,46.2,35.35
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,53.45,41.49
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,70.67,40.7
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,124.14,64.49
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,180.95,104.69
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,246.18,158.09
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,304.12,208.13
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,362.92,259.22
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,419.79,309.38
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,476.28,358.3
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,530.04,403.29
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,582.5,446.0
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,631.71,485.0
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,679.01,521.56
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,722.73,554.77
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,763.93,585.46
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,799.97,611.23
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,833.03,634.64
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,861.22,654.63
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,886.03,672.3
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,905.46,685.81
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,921.3,696.92
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,930.24,702.2
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,935.45,705.05
