Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,936.23,705.61
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,933.35,703.78
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,922.48,696.6
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,908.16,687.19
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,887.55,673.71
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,863.82,658.07
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,838.42,640.58
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,803.86,617.05
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,761.1,589.07
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,716.68,559.34
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,660.55,519.7
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,608.32,482.0
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,537.48,429.69
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,468.97,376.48
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,379.17,303.82
2016,3,13,18,0,405.0,40.0,1.8,19.0,94.0,296.12,232.99
2016,3,13,18,15,241.0,25.5,1.75,18.5,53.0,179.31,121.71
2016,3,13,18,30,77.0,11.0,1.7,18.0,12.0,45.06,0.0
2016,3,13,18,45,38.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,14.0,14.5,8.58,0.0
2016,3,14,7,0,218.0,18.0,3.4,15.0,29.0,14.32,0.0
2016,3,14,7,15,366.5,30.5,3.5,15.5,77.5,23.73,14.42
2016,3,14,7,30,515.0,43.0,3.6,16.0,126.0,32.6,22.92
2016,3,14,7,45,595.0,50.5,3.75,17.0,183.5,36.64,26.74
2016,3,14,8,0,675.0,58.0,3.9,18.0,241.0,44.49,33.68
2016,3,14,8,15,725.0,63.5,3.75,18.5,300.0,46.86,35.7
2016,3,14,8,30,775.0,69.0,3.6,19.0,359.0,49.18,37.57
2016,3,14,8,45,807.0,73.5,3.45,20.0,416.0,72.84,40.13
2016,3,14,9,0,839.0,78.0,3.3,21.0,473.0,128.12,66.94
2016,3,14,9,15,862.5,81.5,3.35,22.0,526.5,184.76,107.21
2016,3,14,9,30,886.0,85.0,3.4,23.0,580.0,249.87,159.97
2016,3,14,9,45,901.5,88.0,3.45,24.0,628.0,307.75,209.39
2016,3,14,10,0,917.0,91.0,3.5,25.0,676.0,366.25,259.36
2016,3,14,10,15,929.5,93.0,3.75,26.0,717.5,423.2,307.47
2016,3,14,10,30,942.0,95.0,4.0,27.0,759.0,479.93,354.09
2016,3,14,10,45,950.0,97.0,4.3,28.0,793.0,534.08,397.45
2016,3,14,11,0,958.0,99.0,4.6,29.0,827.0,587.08,438.65
2016,3,14,11,15,964.5,100.5,4.6,29.0,853.0,637.41,477.82
2016,3,14,11,30,971.0,102.0,4.6,29.0,879.0,685.98,514.75
2016,3,14,11,45,974.5,102.5,4.6,29.5,896.5,729.74,546.35
2016,3,14,12,0,978.0,103.0,4.6,30.0,914.0,771.07,575.45
2016,3,14,12,15,979.5,103.5,4.6,30.0,922.0,808.35,600.7
2016,3,14,12,30,981.0,104.0,4.6,30.0,930.0,842.72,623.83
2016,3,14,12,45,980.0,104.5,4.65,30.0,928.0,872.09,643.83
2016,3,14,13,0,979.0,105.0,4.7,30.0,926.0,898.14,661.67
2016,3,14,13,15,976.0,104.5,4.7,30.0,915.5,918.12,675.17
2016,3,14,13,30,973.0,104.0,4.7,30.0,905.0,934.49,686.39
2016,3,14,13,45,967.0,103.5,4.7,30.0,884.5,944.62,693.59
2016,3,14,14,0,961.0,103.0,4.7,30.0,864.0,951.0,698.48
2016,3,14,14,15,953.0,101.5,4.55,30.0,835.5,950.82,698.32
2016,3,14,14,30,945.0,100.0,4.4,30.0,807.0,946.89,695.98
2016,3,14,14,45,928.5,101.0,4.3,30.0,769.5,934.56,688.46
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,918.83,678.85
2016,3,14,15,15,897.5,99.5,3.95,29.5,688.5,897.68,666.3
2016,3,14,15,30,883.0,97.0,3.7,29.0,645.0,880.16,656.27
2016,3,14,15,45,861.5,94.5,3.5,28.5,595.0,847.11,635.88
2016,3,14,16,0,840.0,92.0,3.3,28.0,545.0,811.56,613.7
2016,3,14,16,15,813.5,88.0,3.05,27.0,491.0,768.03,586.61
2016,3,14,16,30,787.0,84.0,2.8,26.0,437.0,722.83,557.8
2016,3,14,16,45,749.0,79.0,2.6,25.5,380.0,666.61,519.49
2016,3,14,17,0,711.0,74.0,2.4,25.0,323.0,614.31,483.04
2016,3,14,17,15,654.0,67.5,2.35,24.0,265.0,544.08,432.13
2016,3,14,17,30,597.0,61.0,2.3,23.0,207.0,476.11,380.04
2016,3,14,17,45,506.0,51.0,2.25,22.0,152.0,386.64,308.24
2016,3,14,18,0,415.0,41.0,2.2,21.0,97.0,303.69,237.99
2016,3,14,18,15,255.0,26.0,2.25,20.5,55.5,188.45,129.87
2016,3,14,18,30,95.0,11.0,2.3,20.0,14.0,53.35,0.0
2016,3,14,18,45,47.5,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,29.0,10.0,3.75,15.5,11.5,9.53,0.0
2016,3,15,7,0,58.0,20.0,3.9,16.0,23.0,16.73,1.55
2016,3,15,7,15,138.5,40.5,3.9,16.5,60.0,32.94,22.26
2016,3,15,7,30,219.0,61.0,3.9,17.0,97.0,48.6,36.77
2016,3,15,7,45,273.0,80.0,3.95,18.0,143.0,59.34,46.52
2016,3,15,8,0,327.0,99.0,4.0,19.0,189.0,71.72,57.34
2016,3,15,8,15,365.5,114.0,3.9,20.0,235.0,80.44,64.66
2016,3,15,8,30,404.0,129.0,3.8,21.0,281.0,88.67,71.33
2016,3,15,8,45,601.5,108.0,3.75,22.0,373.5,90.78,56.77
2016,3,15,9,0,799.0,87.0,3.7,23.0,466.0,135.37,73.17
2016,3,15,9,15,823.5,90.5,3.7,24.0,519.0,189.97,112.2
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,246.89,158.27
2016,3,15,9,45,867.5,96.0,3.7,26.0,619.5,303.31,206.02
2016,3,15,10,0,887.0,98.0,3.7,27.0,667.0,366.38,258.75
2016,3,15,10,15,899.5,100.5,3.75,27.5,708.0,422.25,305.84
2016,3,15,10,30,912.0,103.0,3.8,28.0,749.0,477.96,351.59
2016,3,15,10,45,921.5,104.5,3.9,28.5,783.0,530.98,394.15
2016,3,15,11,0,931.0,106.0,4.0,29.0,817.0,583.05,434.72
2016,3,15,11,15,937.0,107.0,4.05,29.0,842.5,631.49,472.35
2016,3,15,11,30,943.0,108.0,4.1,29.0,868.0,678.18,507.84
2016,3,15,11,45,938.0,114.0,4.2,29.5,882.0,720.24,538.22
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,759.43,565.87
2016,3,15,12,15,934.0,120.0,4.35,30.0,903.5,794.51,590.27
2016,3,15,12,30,935.0,120.0,4.4,30.0,911.0,826.79,612.2
2016,3,15,12,45,935.5,119.5,4.5,30.0,909.5,855.25,631.73
2016,3,15,13,0,936.0,119.0,4.6,30.0,908.0,880.6,649.23
2016,3,15,13,15,735.5,218.5,4.55,29.5,834.5,841.3,623.29
2016,3,15,13,30,535.0,318.0,4.5,29.0,761.0,784.51,581.01
2016,3,15,13,45,729.5,215.5,4.5,29.0,804.5,865.9,642.98
2016,3,15,14,0,924.0,113.0,4.5,29.0,848.0,932.43,688.13
2016,3,15,14,15,916.5,111.5,4.4,29.0,820.0,932.52,688.11
2016,3,15,14,30,909.0,110.0,4.3,29.0,792.0,929.01,686.27
2016,3,15,14,45,758.5,163.0,4.2,29.0,714.5,865.67,644.11
2016,3,15,15,0,608.0,216.0,4.1,29.0,637.0,789.05,591.28
2016,3,15,15,15,575.5,210.0,3.85,28.5,589.5,748.33,564.58
2016,3,15,15,30,543.0,204.0,3.6,28.0,542.0,709.9,538.85
2016,3,15,15,45,481.0,204.5,3.35,28.0,487.0,652.6,497.72
2016,3,15,16,0,419.0,205.0,3.1,28.0,432.0,595.59,456.39
2016,3,15,16,15,451.5,175.5,2.8,27.0,398.5,581.18,449.52
2016,3,15,16,30,484.0,146.0,2.5,26.0,365.0,562.54,439.0
2016,3,15,16,45,453.0,133.5,2.25,25.5,317.5,512.78,402.93
2016,3,15,17,0,422.0,121.0,2.0,25.0,270.0,463.38,366.36
2016,3,15,17,15,389.0,103.0,2.0,24.0,221.5,406.65,324.43
2016,3,15,17,30,356.0,85.0,2.0,23.0,173.0,351.03,281.38
2016,3,15,17,45,298.0,66.5,2.0,22.0,127.5,281.53,224.92
2016,3,15,18,0,240.0,48.0,2.0,21.0,82.0,216.2,169.4
2016,3,15,18,15,120.0,30.0,2.15,20.5,47.0,114.01,78.28
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,15.5,10.5,1.85,13.5,11.5,10.01,0.0
2016,3,16,7,0,31.0,21.0,2.0,14.0,23.0,18.41,4.49
2016,3,16,7,15,88.5,42.5,2.15,14.5,56.0,35.92,25.18
2016,3,16,7,30,146.0,64.0,2.3,15.0,89.0,50.68,38.99
2016,3,16,7,45,184.5,84.5,2.45,15.5,128.0,65.59,52.54
2016,3,16,8,0,223.0,105.0,2.6,16.0,167.0,79.9,65.23
2016,3,16,8,15,293.0,121.0,2.9,16.5,221.5,90.67,74.5
2016,3,16,8,30,363.0,137.0,3.2,17.0,276.0,94.01,77.09
2016,3,16,8,45,452.0,140.5,3.55,18.0,339.5,113.06,78.21
2016,3,16,9,0,541.0,144.0,3.9,19.0,403.0,154.07,99.49
2016,3,16,9,15,679.5,123.5,4.1,19.5,485.5,192.39,122.41
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,251.69,166.88
2016,3,16,9,45,839.5,105.0,4.55,21.0,615.5,307.06,214.79
2016,3,16,10,0,861.0,107.0,4.8,22.0,663.0,363.91,264.0
2016,3,16,10,15,873.5,109.5,4.7,22.5,703.0,418.99,311.41
2016,3,16,10,30,886.0,112.0,4.6,23.0,743.0,478.21,360.55
2016,3,16,10,45,895.5,113.0,4.5,23.5,776.0,529.63,402.42
2016,3,16,11,0,905.0,114.0,4.4,24.0,809.0,580.12,442.21
2016,3,16,11,15,911.0,115.5,4.2,24.0,833.5,627.88,479.51
2016,3,16,11,30,917.0,117.0,4.0,24.0,858.0,673.97,514.52
2016,3,16,11,45,917.5,119.5,3.8,24.5,873.5,715.48,544.17
2016,3,16,12,0,918.0,122.0,3.6,25.0,889.0,754.54,571.13
2016,3,16,12,15,919.0,122.0,3.4,25.0,896.0,789.07,594.26
2016,3,16,12,30,920.0,122.0,3.2,25.0,903.0,820.85,614.77
2016,3,16,12,45,915.5,124.0,3.05,25.0,900.0,847.28,631.69
2016,3,16,13,0,911.0,126.0,2.9,25.0,897.0,870.48,646.32
2016,3,16,13,15,907.5,125.5,2.75,25.0,886.5,888.78,657.6
2016,3,16,13,30,904.0,125.0,2.6,25.0,876.0,903.7,666.62
2016,3,16,13,45,894.5,126.0,2.5,25.5,855.5,911.51,670.05
2016,3,16,14,0,885.0,127.0,2.4,26.0,835.0,915.78,671.29
2016,3,16,14,15,876.5,126.0,2.3,26.0,807.0,915.4,670.92
2016,3,16,14,30,868.0,125.0,2.2,26.0,779.0,918.34,672.91
2016,3,16,14,45,831.5,134.5,2.15,26.0,738.5,898.0,660.17
2016,3,16,15,0,795.0,144.0,2.1,26.0,698.0,874.48,645.62
2016,3,16,15,15,778.0,141.0,2.0,25.5,656.0,856.44,635.6
2016,3,16,15,30,761.0,138.0,1.9,25.0,614.0,831.41,620.86
2016,3,16,15,45,726.0,138.0,1.85,25.0,564.0,792.05,595.65
2016,3,16,16,0,691.0,138.0,1.8,25.0,514.0,751.0,569.17
2016,3,16,16,15,659.5,131.5,1.65,24.5,462.0,704.12,538.56
2016,3,16,16,30,628.0,125.0,1.5,24.0,410.0,656.17,506.47
2016,3,16,16,45,566.5,121.0,1.35,24.0,353.5,587.82,457.09
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,518.59,406.06
2016,3,16,17,15,445.0,104.0,1.1,23.0,242.5,446.6,353.24
2016,3,16,17,30,385.0,91.0,1.0,22.0,188.0,377.88,300.57
2016,3,16,17,45,288.0,74.5,0.95,21.5,136.5,286.73,227.44
2016,3,16,18,0,191.0,58.0,0.9,21.0,85.0,194.46,151.23
2016,3,16,18,15,106.0,34.0,0.95,20.5,48.0,114.48,79.45
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,19.1,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.25,17.5,2.5,2.38,0.0
2016,3,17,7,0,0.0,5.0,1.4,18.0,5.0,4.62,0.0
2016,3,17,7,15,0.0,12.5,1.4,18.5,12.5,11.57,4.21
2016,3,17,7,30,0.0,20.0,1.4,19.0,20.0,18.54,10.53
2016,3,17,7,45,0.0,29.0,1.45,19.5,29.0,26.9,18.01
2016,3,17,8,0,0.0,38.0,1.5,20.0,38.0,35.28,25.38
2016,3,17,8,15,0.0,64.5,1.45,20.5,64.5,59.99,46.83
2016,3,17,8,30,0.0,91.0,1.4,21.0,91.0,83.18,66.53
2016,3,17,8,45,0.0,110.0,1.35,21.5,110.0,99.78,76.52
2016,3,17,9,0,0.0,129.0,1.3,22.0,129.0,116.59,89.59
2016,3,17,9,15,0.0,127.5,1.3,22.0,127.5,116.31,89.01
2016,3,17,9,30,0.0,126.0,1.3,22.0,126.0,115.66,88.2
2016,3,17,9,45,31.5,207.0,1.3,22.5,228.0,188.0,143.7
2016,3,17,10,0,63.0,288.0,1.3,23.0,330.0,265.81,201.97
2016,3,17,10,15,52.0,296.0,1.3,23.0,331.5,275.12,208.81
2016,3,17,10,30,41.0,304.0,1.3,23.0,333.0,282.97,214.65
2016,3,17,10,45,52.5,330.0,1.35,23.5,369.5,315.16,238.12
2016,3,17,11,0,64.0,356.0,1.4,24.0,406.0,348.88,262.38
2016,3,17,11,15,80.0,377.5,1.4,24.0,441.5,382.89,287.11
2016,3,17,11,30,96.0,399.0,1.4,24.0,477.0,418.61,312.89
2016,3,17,11,45,140.5,414.0,1.45,24.5,531.0,468.0,348.3
2016,3,17,12,0,185.0,429.0,1.5,25.0,585.0,522.95,387.1
2016,3,17,12,15,121.0,412.0,1.55,25.0,515.0,472.59,350.43
2016,3,17,12,30,57.0,395.0,1.6,25.0,445.0,414.14,307.84
2016,3,17,12,45,79.0,409.5,1.65,25.0,477.5,450.5,334.97
2016,3,17,13,0,101.0,424.0,1.7,25.0,510.0,488.24,362.41
2016,3,17,13,15,467.5,289.0,1.7,25.0,679.5,688.81,512.45
2016,3,17,13,30,834.0,154.0,1.7,25.0,849.0,881.36,645.47
2016,3,17,13,45,825.5,154.5,1.7,25.0,829.5,889.44,649.18
2016,3,17,14,0,817.0,155.0,1.7,25.0,810.0,894.15,652.82
2016,3,17,14,15,653.5,222.0,1.65,25.0,735.0,831.16,610.95
2016,3,17,14,30,490.0,289.0,1.6,25.0,660.0,757.35,558.47
2016,3,17,14,45,508.0,267.5,1.55,25.0,637.0,754.6,558.65
2016,3,17,15,0,526.0,246.0,1.5,25.0,614.0,748.99,556.3
2016,3,17,15,15,517.5,232.5,1.5,24.5,576.5,725.89,543.04
2016,3,17,15,30,509.0,219.0,1.5,24.0,539.0,700.57,528.28
2016,3,17,15,45,535.0,192.0,1.5,24.0,505.5,687.26,521.68
2016,3,17,16,0,561.0,165.0,1.5,24.0,472.0,670.1,512.22
2016,3,17,16,15,523.5,160.0,1.5,24.0,424.5,623.72,480.35
2016,3,17,16,30,486.0,155.0,1.5,24.0,377.0,577.32,448.04
2016,3,17,16,45,522.0,127.5,1.5,24.0,338.5,559.46,437.49
2016,3,17,17,0,558.0,100.0,1.5,24.0,300.0,541.83,426.12
2016,3,17,17,15,500.0,90.0,1.35,23.0,246.0,471.32,373.82
2016,3,17,17,30,442.0,80.0,1.2,22.0,192.0,400.95,319.79
2016,3,17,17,45,357.0,66.0,1.1,21.5,141.5,317.13,252.27
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,240.24,187.71
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,127.18,89.9
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,12.87,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,22.29,9.53
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,36.71,25.61
2016,3,18,7,30,297.0,68.0,1.1,19.0,121.0,51.52,39.2
2016,3,18,7,45,378.0,81.5,1.25,19.5,174.0,60.18,47.05
2016,3,18,8,0,459.0,95.0,1.4,20.0,227.0,68.43,54.25
2016,3,18,8,15,229.5,68.5,1.45,20.0,134.5,46.77,35.37
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,39.01,28.53
2016,3,18,8,45,0.0,50.0,1.6,20.5,50.0,46.48,33.07
2016,3,18,9,0,0.0,58.0,1.7,21.0,58.0,53.95,39.01
2016,3,18,9,15,0.0,58.5,1.7,21.0,58.5,54.43,39.25
2016,3,18,9,30,0.0,59.0,1.7,21.0,59.0,54.91,39.51
2016,3,18,9,45,0.0,90.5,1.75,21.5,90.5,84.36,63.13
2016,3,18,10,0,0.0,122.0,1.8,22.0,122.0,112.86,85.56
2016,3,18,10,15,0.0,125.0,1.75,22.5,125.0,115.76,87.41
2016,3,18,10,30,0.0,128.0,1.7,23.0,128.0,118.64,89.3
2016,3,18,10,45,10.5,208.0,1.65,23.5,216.5,195.65,148.78
2016,3,18,11,0,21.0,288.0,1.6,24.0,305.0,273.13,206.79
2016,3,18,11,15,88.0,350.5,1.5,24.0,422.5,365.11,275.01
2016,3,18,11,30,155.0,413.0,1.4,24.0,540.0,465.86,347.66
2016,3,18,11,45,77.5,272.5,1.3,24.5,336.0,302.24,227.24
2016,3,18,12,0,0.0,132.0,1.2,25.0,132.0,123.08,90.82
2016,3,18,12,15,9.0,215.0,1.05,25.0,223.0,206.85,155.32
2016,3,18,12,30,18.0,298.0,0.9,25.0,314.0,291.79,218.04
2016,3,18,12,45,177.5,353.0,0.8,25.5,505.0,479.97,355.55
2016,3,18,13,0,337.0,408.0,0.7,26.0,696.0,677.2,488.88
2016,3,18,13,15,183.5,374.0,0.8,26.0,530.5,521.8,380.78
2016,3,18,13,30,30.0,340.0,0.9,26.0,365.0,355.95,262.33
2016,3,18,13,45,428.5,244.5,1.0,26.0,590.5,636.64,472.43
2016,3,18,14,0,827.0,149.0,1.1,26.0,816.0,899.65,648.96
2016,3,18,14,15,628.0,232.5,1.2,26.0,729.5,821.34,596.18
2016,3,18,14,30,429.0,316.0,1.3,26.0,643.0,732.28,534.97
2016,3,18,14,45,398.5,311.0,1.4,26.0,604.0,693.65,511.42
2016,3,18,15,0,368.0,306.0,1.5,26.0,565.0,663.56,492.46
2016,3,18,15,15,313.5,297.5,1.5,26.0,509.0,607.46,453.93
2016,3,18,15,30,259.0,289.0,1.5,26.0,453.0,551.27,414.82
2016,3,18,15,45,129.5,198.0,1.55,26.0,280.0,324.26,249.3
2016,3,18,16,0,0.0,107.0,1.6,26.0,107.0,100.55,74.72
2016,3,18,16,15,0.0,72.5,1.6,25.5,72.5,67.49,49.05
2016,3,18,16,30,0.0,38.0,1.6,25.0,38.0,35.3,23.25
2016,3,18,16,45,0.0,32.5,1.65,24.5,32.5,30.17,19.21
2016,3,18,17,0,0.0,27.0,1.7,24.0,27.0,25.05,15.1
2016,3,18,17,15,0.0,22.0,2.0,23.0,22.0,20.4,11.34
2016,3,18,17,30,0.0,17.0,2.3,22.0,17.0,15.75,7.51
2016,3,18,17,45,0.0,12.5,2.65,21.5,12.5,11.57,3.97
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.4,0.4
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.0,6.8,7.0,8.0,7.63,0.0
2016,3,19,7,0,0.0,16.0,6.8,7.0,16.0,14.84,5.54
2016,3,19,7,15,0.0,35.0,6.85,7.0,35.0,32.25,23.05
2016,3,19,7,30,0.0,54.0,6.9,7.0,54.0,48.97,38.86
2016,3,19,7,45,0.0,76.5,6.95,7.5,76.5,68.23,56.71
2016,3,19,8,0,0.0,99.0,7.0,8.0,99.0,87.23,74.0
2016,3,19,8,15,57.5,132.5,7.0,8.5,155.5,108.81,93.26
2016,3,19,8,30,115.0,166.0,7.0,9.0,212.0,125.78,108.03
2016,3,19,8,45,414.5,142.0,7.05,9.5,341.0,118.76,84.12
2016,3,19,9,0,714.0,118.0,7.1,10.0,470.0,159.16,99.03
2016,3,19,9,15,740.5,123.5,7.05,10.5,522.0,211.7,140.91
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,266.9,189.12
2016,3,19,9,45,791.5,130.5,7.0,11.5,622.0,320.76,237.89
2016,3,19,10,0,816.0,132.0,7.0,12.0,670.0,381.1,292.02
2016,3,19,10,15,830.5,135.0,6.95,12.5,710.5,435.2,340.55
2016,3,19,10,30,845.0,138.0,6.9,13.0,751.0,489.58,388.17
2016,3,19,10,45,860.5,137.5,6.85,13.5,785.5,541.45,432.59
2016,3,19,11,0,876.0,137.0,6.8,14.0,820.0,593.12,475.66
2016,3,19,11,15,883.5,138.5,6.75,14.0,845.5,641.39,515.87
2016,3,19,11,30,891.0,140.0,6.7,14.0,871.0,688.25,554.1
2016,3,19,11,45,901.0,137.5,6.65,14.5,889.0,731.3,587.67
2016,3,19,12,0,911.0,135.0,6.6,15.0,907.0,772.05,618.78
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.0,807.56,645.04
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,840.41,668.88
2016,3,19,12,45,919.5,133.0,6.35,15.5,922.5,869.19,688.52
2016,3,19,13,0,924.0,130.0,6.3,16.0,922.0,895.04,705.94
2016,3,19,13,15,921.5,129.5,6.2,16.0,911.5,914.31,719.67
2016,3,19,13,30,919.0,129.0,6.1,16.0,901.0,930.19,731.01
2016,3,19,13,45,918.0,126.0,6.1,16.0,882.5,941.42,739.65
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,949.1,745.9
2016,3,19,14,15,909.5,121.0,6.05,16.0,836.0,948.43,746.01
2016,3,19,14,30,902.0,119.0,6.0,16.0,808.0,944.16,743.72
2016,3,19,14,45,895.5,115.5,5.95,16.0,773.0,935.65,738.54
2016,3,19,15,0,889.0,112.0,5.9,16.0,738.0,923.64,731.0
2016,3,19,15,15,875.0,109.0,5.8,15.5,695.0,909.3,723.02
2016,3,19,15,30,861.0,106.0,5.7,15.0,652.0,884.79,707.65
2016,3,19,15,45,844.0,102.0,5.65,15.0,603.5,853.62,686.3
2016,3,19,16,0,827.0,98.0,5.6,15.0,555.0,819.82,662.93
2016,3,19,16,15,801.0,94.0,5.45,14.5,501.5,776.35,632.83
2016,3,19,16,30,775.0,90.0,5.3,14.0,448.0,731.21,601.04
2016,3,19,16,45,738.5,84.5,5.15,14.0,391.0,679.16,562.18
2016,3,19,17,0,702.0,79.0,5.0,14.0,334.0,623.25,519.46
2016,3,19,17,15,647.0,72.0,4.6,13.0,276.0,553.11,464.3
2016,3,19,17,30,592.0,65.0,4.2,12.0,218.0,485.1,408.2
2016,3,19,17,45,503.5,55.0,3.8,11.5,162.5,395.99,331.78
2016,3,19,18,0,415.0,45.0,3.4,11.0,107.0,313.12,257.87
2016,3,19,18,15,267.5,30.0,3.25,10.5,63.0,202.39,154.87
2016,3,19,18,30,120.0,15.0,3.1,10.0,19.0,86.9,0.0
2016,3,19,18,45,60.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,133.5,13.0,3.25,4.5,23.5,12.39,0.0
2016,3,20,7,0,267.0,26.0,3.5,5.0,47.0,20.75,10.83
2016,3,20,7,15,388.5,39.0,3.55,6.0,97.5,30.22,21.46
2016,3,20,7,30,510.0,52.0,3.6,7.0,148.0,39.16,30.04
2016,3,20,7,45,579.5,61.0,3.65,8.0,205.5,44.07,34.68
2016,3,20,8,0,649.0,70.0,3.7,9.0,263.0,48.72,38.85
2016,3,20,8,15,696.5,76.0,3.75,9.5,321.5,50.71,40.52
2016,3,20,8,30,744.0,82.0,3.8,10.0,380.0,52.6,42.02
2016,3,20,8,45,775.5,87.5,3.9,10.5,437.0,103.87,58.99
2016,3,20,9,0,807.0,93.0,4.0,11.0,494.0,158.88,93.8
2016,3,20,9,15,830.5,97.0,3.95,11.5,547.0,214.66,138.49
2016,3,20,9,30,854.0,101.0,3.9,12.0,600.0,272.64,189.12
2016,3,20,9,45,871.5,104.0,3.9,12.5,648.0,330.01,240.78
2016,3,20,10,0,889.0,107.0,3.9,13.0,696.0,388.36,292.94
2016,3,20,10,15,901.5,109.0,3.95,13.5,737.5,449.34,346.18
2016,3,20,10,30,914.0,111.0,4.0,14.0,779.0,504.9,393.82
2016,3,20,10,45,924.0,112.5,4.05,14.5,813.0,558.35,438.45
2016,3,20,11,0,934.0,114.0,4.1,15.0,847.0,610.86,481.01
2016,3,20,11,15,940.5,115.5,4.15,15.0,872.5,660.14,520.87
2016,3,20,11,30,947.0,117.0,4.2,15.0,898.0,707.7,558.53
2016,3,20,11,45,953.0,116.5,4.3,15.5,915.0,751.23,591.72
2016,3,20,12,0,959.0,116.0,4.4,16.0,932.0,792.55,621.95
2016,3,20,12,15,960.5,116.5,4.45,16.0,939.5,829.03,648.13
2016,3,20,12,30,962.0,117.0,4.5,16.0,947.0,862.66,672.24
2016,3,20,12,45,963.5,116.0,4.6,16.0,946.0,891.87,693.56
2016,3,20,13,0,965.0,115.0,4.7,16.0,945.0,917.9,712.73
2016,3,20,13,15,962.5,114.5,4.7,16.0,934.5,937.72,726.86
2016,3,20,13,30,960.0,114.0,4.7,16.0,924.0,953.99,738.63
2016,3,20,13,45,958.0,111.5,4.7,16.0,904.5,965.06,746.9
2016,3,20,14,0,956.0,109.0,4.7,16.0,885.0,972.43,752.75
2016,3,20,14,15,949.0,108.0,4.7,16.0,857.0,973.17,754.14
2016,3,20,14,30,942.0,107.0,4.7,16.0,829.0,970.2,753.14
2016,3,20,14,45,935.0,103.5,4.7,16.0,793.0,960.87,747.85
2016,3,20,15,0,928.0,100.0,4.7,16.0,757.0,947.89,740.17
2016,3,20,15,15,915.0,98.0,4.6,15.5,714.0,927.78,728.18
2016,3,20,15,30,902.0,96.0,4.5,15.0,671.0,904.46,713.98
2016,3,20,15,45,888.0,92.0,4.45,15.0,622.0,874.97,694.37
2016,3,20,16,0,874.0,88.0,4.4,15.0,573.0,849.51,677.72
2016,3,20,16,15,849.5,84.0,4.2,14.5,518.5,805.99,647.92
2016,3,20,16,30,825.0,80.0,4.0,14.0,464.0,760.63,616.82
2016,3,20,16,45,794.0,75.0,3.8,14.0,406.5,707.66,578.23
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,653.95,538.26
2016,3,20,17,15,712.0,64.0,3.1,13.0,289.5,584.98,486.0
2016,3,20,17,30,661.0,58.0,2.6,12.0,230.0,522.12,434.77
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.0,436.42,362.57
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,356.36,291.75
2016,3,20,18,15,345.0,28.0,1.6,9.5,69.5,240.27,185.24
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,122.83,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,13.5,1.9,3.0,27.5,12.87,0.0
2016,3,21,7,0,341.0,27.0,2.2,4.0,55.0,21.54,12.06
2016,3,21,7,15,462.0,37.5,2.35,5.0,108.0,28.72,20.29
2016,3,21,7,30,583.0,48.0,2.5,6.0,161.0,35.54,26.92
2016,3,21,7,45,652.0,55.0,2.7,7.0,220.5,42.81,33.7
2016,3,21,8,0,721.0,62.0,2.9,8.0,280.0,46.56,37.04
2016,3,21,8,15,764.5,67.5,3.05,9.0,340.0,48.83,38.89
2016,3,21,8,30,808.0,73.0,3.2,10.0,400.0,51.01,40.57
2016,3,21,8,45,837.5,76.5,3.4,11.0,457.5,102.19,54.13
2016,3,21,9,0,867.0,80.0,3.6,12.0,515.0,159.08,90.65
2016,3,21,9,15,888.0,83.5,3.55,12.5,568.5,224.14,143.43
2016,3,21,9,30,909.0,87.0,3.5,13.0,622.0,284.13,195.96
2016,3,21,9,45,924.0,89.5,3.45,13.5,670.0,343.03,248.96
2016,3,21,10,0,939.0,92.0,3.4,14.0,718.0,402.43,301.88
2016,3,21,10,15,950.0,94.0,3.4,14.5,759.5,460.08,352.33
2016,3,21,10,30,961.0,96.0,3.4,15.0,801.0,517.29,400.91
2016,3,21,10,45,968.5,97.5,3.4,15.5,834.5,571.65,445.76
2016,3,21,11,0,976.0,99.0,3.4,16.0,868.0,624.73,488.15
2016,3,21,11,15,981.5,100.0,3.35,16.5,893.5,674.67,526.71
2016,3,21,11,30,987.0,101.0,3.3,17.0,919.0,722.7,562.66
2016,3,21,11,45,989.5,102.0,3.3,17.5,935.0,766.57,594.78
2016,3,21,12,0,992.0,103.0,3.3,18.0,951.0,807.89,622.9
2016,3,21,12,15,993.5,103.0,3.3,18.0,958.5,844.8,648.32
2016,3,21,12,30,995.0,103.0,3.3,18.0,966.0,878.73,671.58
2016,3,21,12,45,994.0,103.0,3.3,18.5,964.0,907.52,689.93
2016,3,21,13,0,993.0,103.0,3.3,19.0,962.0,932.92,705.91
2016,3,21,13,15,990.5,103.0,3.35,19.0,950.5,953.55,720.38
2016,3,21,13,30,988.0,103.0,3.4,19.0,939.0,970.55,732.54
2016,3,21,13,45,983.0,102.0,3.45,19.0,918.5,980.61,740.16
2016,3,21,14,0,978.0,101.0,3.5,19.0,898.0,986.86,745.42
2016,3,21,14,15,971.0,100.0,3.55,19.0,869.5,987.5,747.07
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,984.36,746.36
2016,3,21,14,45,944.0,102.0,3.65,19.0,801.5,970.16,738.28
2016,3,21,15,0,924.0,105.0,3.7,19.0,762.0,952.59,728.07
2016,3,21,15,15,910.5,103.0,3.7,19.0,718.0,932.04,715.58
2016,3,21,15,30,897.0,101.0,3.7,19.0,674.0,908.32,700.96
2016,3,21,15,45,880.0,97.0,3.75,19.0,624.5,883.37,685.78
2016,3,21,16,0,863.0,93.0,3.8,19.0,575.0,848.59,663.53
2016,3,21,16,15,837.5,89.5,3.65,18.5,520.0,805.0,634.98
2016,3,21,16,30,812.0,86.0,3.5,18.0,465.0,759.66,604.72
2016,3,21,16,45,778.0,80.5,3.4,17.5,407.0,704.07,566.4
2016,3,21,17,0,744.0,75.0,3.3,17.0,349.0,647.94,526.61
2016,3,21,17,15,691.5,68.5,3.0,16.0,289.5,582.25,477.9
2016,3,21,17,30,639.0,62.0,2.7,15.0,230.0,514.49,424.2
2016,3,21,17,45,555.0,53.0,2.45,14.0,173.0,426.98,352.06
2016,3,21,18,0,471.0,44.0,2.2,13.0,116.0,345.29,281.25
2016,3,21,18,15,321.0,30.0,2.35,12.5,69.5,230.97,177.83
2016,3,21,18,30,171.0,16.0,2.5,12.0,23.0,115.73,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,11.5,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,122.5,16.0,4.9,8.5,26.5,15.25,0.0
2016,3,22,7,0,245.0,32.0,5.2,9.0,53.0,25.05,15.0
2016,3,22,7,15,361.5,46.0,5.5,9.5,104.0,36.22,26.55
2016,3,22,7,30,478.0,60.0,5.8,10.0,155.0,45.78,35.67
2016,3,22,7,45,560.0,67.5,6.15,11.0,213.5,49.04,38.74
2016,3,22,8,0,642.0,75.0,6.5,12.0,272.0,52.24,41.51
2016,3,22,8,15,688.0,81.5,6.7,13.0,330.5,54.41,43.21
2016,3,22,8,30,734.0,88.0,6.9,14.0,389.0,57.78,45.89
2016,3,22,8,45,768.0,92.5,7.15,15.0,445.5,114.39,64.7
2016,3,22,9,0,802.0,97.0,7.4,16.0,502.0,168.68,100.07
2016,3,22,9,15,824.0,100.5,7.4,16.5,554.5,223.67,144.62
2016,3,22,9,30,846.0,104.0,7.4,17.0,607.0,280.67,194.51
2016,3,22,9,45,863.0,107.0,7.4,18.0,653.5,337.56,245.19
2016,3,22,10,0,880.0,110.0,7.4,19.0,700.0,395.36,296.16
2016,3,22,10,15,891.5,112.0,7.4,19.5,740.5,455.42,348.43
2016,3,22,10,30,903.0,114.0,7.4,20.0,781.0,510.05,395.24
2016,3,22,10,45,912.0,115.5,7.4,20.5,813.5,562.46,439.07
2016,3,22,11,0,921.0,117.0,7.4,21.0,846.0,613.85,480.88
2016,3,22,11,15,926.5,118.5,7.35,21.0,870.5,661.91,519.94
2016,3,22,11,30,932.0,120.0,7.3,21.0,895.0,708.2,556.8
2016,3,22,11,45,932.0,122.5,7.3,21.5,910.0,749.67,588.26
2016,3,22,12,0,932.0,125.0,7.3,22.0,925.0,788.6,616.54
2016,3,22,12,15,933.0,125.5,7.25,22.0,932.0,823.78,641.83
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,856.17,665.02
2016,3,22,12,45,933.5,125.5,7.15,22.5,936.5,883.46,683.15
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,907.6,698.95
2016,3,22,13,15,930.0,124.5,7.05,23.0,922.5,926.32,712.31
2016,3,22,13,30,927.0,124.0,7.0,23.0,911.0,941.6,723.32
2016,3,22,13,45,922.0,122.5,6.95,23.5,891.0,950.59,728.55
2016,3,22,14,0,917.0,121.0,6.9,24.0,871.0,955.98,731.37
2016,3,22,14,15,909.0,119.5,6.8,24.0,842.5,955.07,731.12
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,950.57,728.52
2016,3,22,14,45,895.5,113.0,6.65,24.0,778.5,941.06,722.78
2016,3,22,15,0,890.0,108.0,6.6,24.0,743.0,927.98,714.7
2016,3,22,15,15,875.5,105.5,6.5,23.5,699.5,906.23,701.72
2016,3,22,15,30,861.0,103.0,6.4,23.0,656.0,888.63,691.8
2016,3,22,15,45,840.5,100.0,6.35,23.0,606.5,855.25,669.33
2016,3,22,16,0,820.0,97.0,6.3,23.0,557.0,819.41,645.04
2016,3,22,16,15,793.0,93.0,6.15,22.5,503.0,774.92,615.0
2016,3,22,16,30,766.0,89.0,6.0,22.0,449.0,728.87,583.37
2016,3,22,16,45,727.0,84.5,5.85,22.0,392.0,675.84,544.73
2016,3,22,17,0,688.0,80.0,5.7,22.0,335.0,619.35,502.66
2016,3,22,17,15,633.5,73.0,5.5,21.0,277.5,549.55,449.95
2016,3,22,17,30,579.0,66.0,5.3,20.0,220.0,481.91,396.14
2016,3,22,17,45,489.0,56.5,5.15,19.5,165.0,392.34,321.46
2016,3,22,18,0,399.0,47.0,5.0,19.0,110.0,309.14,249.26
2016,3,22,18,15,261.5,32.0,5.0,18.5,66.0,203.08,154.39
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,93.92,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.5,5.5,16.5,24.5,15.41,0.0
2016,3,23,7,0,133.0,37.0,5.6,17.0,49.0,30.13,18.87
2016,3,23,7,15,234.5,56.0,5.8,17.5,96.0,42.93,31.5
2016,3,23,7,30,336.0,75.0,6.0,18.0,143.0,56.27,43.69
2016,3,23,7,45,168.0,52.0,6.25,18.5,86.0,36.91,26.9
2016,3,23,8,0,0.0,29.0,6.5,19.0,29.0,26.9,18.08
2016,3,23,8,15,0.0,70.5,6.65,19.5,70.5,65.6,51.83
2016,3,23,8,30,0.0,112.0,6.8,20.0,112.0,100.73,81.93
2016,3,23,8,45,0.0,128.5,7.0,20.5,128.5,115.52,89.8
2016,3,23,9,0,0.0,145.0,7.2,21.0,145.0,130.39,101.39
2016,3,23,9,15,1.0,159.5,7.1,21.5,160.5,143.87,111.66
2016,3,23,9,30,2.0,174.0,7.0,22.0,176.0,157.51,121.96
2016,3,23,9,45,193.0,229.5,6.95,22.5,360.5,249.7,189.46
2016,3,23,10,0,384.0,285.0,6.9,23.0,545.0,367.46,278.23
2016,3,23,10,15,389.0,300.5,6.8,23.5,576.5,406.73,309.78
2016,3,23,10,30,394.0,316.0,6.7,24.0,608.0,446.19,340.95
2016,3,23,10,45,285.5,357.5,6.6,24.5,574.0,449.31,343.64
2016,3,23,11,0,177.0,399.0,6.5,25.0,540.0,446.05,340.16
2016,3,23,11,15,528.5,266.0,6.3,25.0,704.5,552.43,424.7
2016,3,23,11,30,880.0,133.0,6.1,25.0,869.0,689.67,531.46
2016,3,23,11,45,888.0,132.0,5.95,25.5,886.0,731.53,561.58
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,771.5,589.48
2016,3,23,12,15,898.0,131.0,5.65,26.0,910.5,805.76,612.84
2016,3,23,12,30,900.0,131.0,5.5,26.0,918.0,837.4,634.18
2016,3,23,12,45,902.0,129.5,5.35,26.5,917.0,864.85,651.14
2016,3,23,13,0,904.0,128.0,5.2,27.0,916.0,889.35,665.89
2016,3,23,13,15,901.5,127.5,5.05,27.0,905.0,907.87,677.8
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,923.06,687.47
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,932.92,692.5
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,939.3,695.3
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,938.63,694.91
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,934.47,692.64
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,927.04,688.34
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,909.5,677.37
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,887.84,665.07
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,863.21,650.78
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,831.11,630.24
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,796.56,607.93
