Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,20.42,10.99
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,30.82,21.54
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,36.17,26.76
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,41.26,31.49
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,44.01,33.87
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,51.41,40.23
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,52.97,41.3
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,101.02,53.68
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,155.28,86.89
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,212.43,130.82
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,276.63,184.76
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,335.47,235.46
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,393.53,284.62
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,452.01,332.57
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,508.22,378.68
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,563.86,422.87
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,616.9,463.12
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,668.67,501.09
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,716.88,536.75
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,763.15,570.27
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,805.02,597.83
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,844.38,623.14
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,879.85,646.57
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,912.4,668.04
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,940.13,686.81
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,964.57,703.54
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,983.33,715.79
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,998.51,725.87
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1007.71,732.72
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,1013.18,737.38
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,1013.06,738.14
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,1009.23,736.73
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,998.34,730.92
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,983.9,722.99
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,962.26,710.02
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,937.43,695.08
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,906.06,676.23
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,879.37,660.52
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,836.66,633.43
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,792.1,604.83
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,737.73,569.18
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,682.74,532.27
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,615.59,486.82
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,554.27,442.94
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,471.1,378.15
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,392.83,313.97
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,285.98,224.13
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,187.15,117.49
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,70.79,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,22.56,13.01
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,33.33,23.78
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,38.95,29.19
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,44.3,34.06
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,46.88,36.26
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,49.32,38.19
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,56.3,44.03
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,107.33,58.14
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,160.67,91.76
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,216.96,135.83
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,273.69,184.39
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,338.08,239.9
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,395.25,288.95
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,452.85,337.01
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,508.17,382.42
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,562.96,425.83
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,614.9,464.72
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,665.54,501.09
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,713.37,536.34
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,759.32,569.32
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,800.85,595.89
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,839.95,619.99
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,874.46,641.94
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,906.07,661.79
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,932.85,676.99
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,956.39,689.97
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,974.34,700.67
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,988.77,709.17
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,997.72,713.37
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,1003.03,715.4
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,1001.81,714.37
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,996.95,711.22
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,986.09,705.03
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,971.76,696.84
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,949.84,685.33
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,924.82,671.91
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,893.22,652.89
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,866.43,637.05
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,823.74,611.21
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,779.29,583.94
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,725.3,549.99
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,670.71,514.71
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,607.65,473.53
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,542.52,427.99
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,460.72,365.89
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,383.75,304.08
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,279.42,217.66
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,183.66,118.13
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,68.82,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,11.91,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,22.84,13.31
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,33.13,23.35
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,38.35,28.37
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,43.32,32.92
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,45.95,35.13
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,53.49,41.53
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,57.26,44.49
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,109.24,57.65
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,163.73,92.44
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,220.99,136.93
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,278.17,185.47
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,342.93,240.7
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,400.03,289.71
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,457.49,337.88
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,513.22,384.27
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,568.39,429.01
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,620.68,469.7
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,671.65,508.28
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,719.35,544.46
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,765.13,578.57
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,806.89,606.5
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,846.18,632.44
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,881.26,656.34
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,913.43,678.26
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,940.38,695.61
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,964.05,710.79
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,981.55,723.02
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,995.48,733.03
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,1003.98,739.58
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,1008.79,743.86
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,1008.0,745.34
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,1003.55,744.57
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,991.69,737.84
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,976.37,728.96
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,954.31,716.34
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,929.13,701.66
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,873.3,664.27
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,813.51,623.87
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,798.17,615.43
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,782.43,606.82
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,726.92,568.31
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,670.97,528.94
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,607.99,484.3
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,542.86,435.57
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,459.45,369.77
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,381.08,305.0
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,277.95,218.2
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,184.08,121.98
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,68.6,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.57,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,30.94,20.13
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,49.23,37.3
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,65.64,52.24
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,81.36,66.23
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,80.8,65.51
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,83.36,67.34
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,115.46,94.64
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,159.7,115.21
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,174.69,113.91
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,224.72,144.7
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,279.29,191.87
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,335.88,241.83
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,378.44,284.56
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,401.47,307.4
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,465.13,356.78
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,565.21,435.4
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,618.16,477.34
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,670.58,517.88
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,719.82,555.76
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,767.47,591.63
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,813.34,622.79
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,857.46,652.13
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,893.98,676.9
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,927.67,699.57
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,958.3,718.87
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,985.86,735.96
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,1005.16,748.57
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1020.81,758.8
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1032.44,766.79
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,1040.24,772.36
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,1039.78,772.55
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,1035.48,770.38
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,1019.22,760.33
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,999.7,748.27
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,977.75,735.42
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,952.6,720.44
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,923.32,701.59
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,891.08,680.7
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,854.86,657.15
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,809.5,627.38
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,757.34,592.25
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,704.18,555.66
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,638.05,508.39
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,573.01,460.19
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,492.46,396.34
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,421.19,336.54
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,315.98,248.55
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,221.03,150.75
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,84.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.12,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,30.96,20.47
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,42.57,31.58
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,56.88,44.51
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,70.43,56.43
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,80.96,65.38
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,90.86,73.51
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,100.91,73.81
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,141.09,91.89
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,185.57,122.05
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,232.56,158.33
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,278.78,191.01
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,355.99,250.52
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,413.37,299.48
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,471.34,347.8
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,527.61,393.4
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,583.17,436.94
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,635.56,476.84
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,686.28,514.28
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,733.73,549.46
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,779.14,582.21
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,817.49,606.69
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,852.12,628.45
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,885.55,650.06
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,916.16,669.65
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,897.41,656.62
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,862.4,628.38
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,935.34,681.58
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,995.64,719.9
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,970.72,701.7
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,940.49,680.84
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,844.75,615.04
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,739.53,541.6
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,807.13,592.41
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,863.14,633.74
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,785.55,579.52
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,712.28,528.29
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,629.86,471.53
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,561.8,423.49
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,575.97,437.82
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,598.09,456.74
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,636.41,487.76
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,659.95,506.45
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,591.65,460.36
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,525.07,412.96
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,440.54,348.89
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,360.98,285.46
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,260.32,202.74
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,169.97,116.12
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,61.7,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,19.82,0.25
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,32.91,22.29
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,44.94,33.83
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,55.38,43.49
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,65.3,52.38
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,82.35,67.14
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,104.76,86.2
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,102.97,75.17
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,139.2,89.57
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,181.05,115.42
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,233.93,155.0
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,286.44,199.91
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,340.89,247.0
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,389.09,291.02
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,423.57,321.53
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,454.35,347.18
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,468.53,358.49
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,515.18,393.51
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,565.41,430.67
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,607.85,461.86
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,656.62,497.16
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,648.06,487.84
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,630.65,471.98
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,670.43,500.78
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,711.4,529.8
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,705.19,524.01
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,696.39,516.8
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,654.48,486.28
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,615.18,457.4
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,595.63,443.6
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,574.78,428.77
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,461.3,346.6
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,356.49,268.77
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,425.69,322.5
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,508.56,384.85
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,532.43,405.33
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,554.01,424.49
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,568.7,437.69
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,566.39,438.78
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,656.55,511.9
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,726.45,567.45
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,669.38,527.03
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,612.43,486.29
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,543.18,435.21
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,472.14,381.06
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,386.95,313.26
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,308.34,248.18
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,217.24,171.36
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,135.65,94.35
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,45.53,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,7.15,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,13.92,0.51
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,34.35,23.69
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,53.85,41.69
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,68.81,55.34
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,85.19,69.88
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,62.98,50.2
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,39.94,29.72
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,25.53,15.9
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,11.14,3.71
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,101.57,64.18
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,242.96,165.58
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,157.68,112.07
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,46.56,32.53
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,187.32,144.68
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,325.17,250.72
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,264.16,203.31
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,198.54,152.0
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,122.62,92.23
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,43.87,29.54
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,56.05,39.23
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,68.24,48.88
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,136.08,102.24
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,204.28,154.86
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,172.48,129.85
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,140.11,104.48
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,421.43,322.07
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,713.8,533.61
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,837.14,626.95
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,955.21,711.63
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,961.42,716.02
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,964.29,719.0
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,778.33,587.87
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,567.0,428.85
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,760.44,579.92
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,928.03,703.29
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,903.58,686.8
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,876.48,669.6
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,841.73,646.96
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,804.94,622.76
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,758.25,591.64
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,710.45,559.31
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,655.63,520.32
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,600.7,479.77
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,527.09,424.11
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,461.38,373.03
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,382.76,309.84
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,309.44,248.68
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,217.03,170.43
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,123.86,86.17
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,44.78,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,10.96,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,19.11,4.72
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,35.63,24.67
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,49.44,37.56
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,58.94,46.29
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,67.96,54.3
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,46.57,35.34
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,39.01,28.5
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,58.13,42.71
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,77.29,58.19
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,92.15,69.94
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,106.93,81.49
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,120.44,91.89
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,134.02,102.23
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,135.31,102.56
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,136.52,102.86
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,182.01,137.89
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,228.09,172.88
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,203.15,153.16
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,177.28,132.84
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,199.77,150.03
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,222.58,167.34
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,292.16,220.05
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,363.2,273.08
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,290.87,219.17
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,216.93,163.38
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,200.86,151.46
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,184.53,139.19
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,182.6,137.76
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,180.6,136.29
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,236.04,179.09
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,292.63,222.25
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,251.51,191.14
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,210.1,159.64
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,220.45,167.71
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,231.05,175.94
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,257.25,196.79
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,297.11,228.11
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,260.42,200.42
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,236.6,182.54
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,211.88,164.03
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,187.2,145.31
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,162.91,126.34
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,138.83,107.31
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,116.37,89.65
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,93.82,71.56
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,72.08,53.82
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,49.94,35.44
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,31.59,19.96
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,14.83,5.43
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.24,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.55,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,7.87,1.21
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,10.19,3.25
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,72.11,56.87
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,119.39,96.91
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,118.95,85.95
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,157.37,100.45
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,209.12,144.2
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,252.38,183.72
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,293.48,215.52
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,337.51,249.75
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,373.89,278.68
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,408.41,305.31
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,442.22,330.32
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,475.21,354.09
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,495.42,367.86
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,517.06,382.04
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,619.71,459.42
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,747.83,552.29
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,788.25,577.01
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,827.01,599.95
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,860.63,620.58
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,891.73,639.31
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,919.0,654.89
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,943.46,668.58
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,795.1,569.05
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,612.25,437.76
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,815.41,585.79
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,993.27,701.92
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,992.43,699.98
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,988.1,697.76
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,976.48,691.67
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,961.54,683.68
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,940.07,672.53
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,923.57,664.65
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,894.49,647.33
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,862.6,628.26
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,820.35,602.56
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,776.43,575.47
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,724.14,541.11
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,671.13,505.69
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,609.61,464.86
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,545.99,420.43
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,465.66,359.97
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,389.92,300.35
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,289.79,220.18
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,200.68,140.38
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,75.02,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.6,7.74
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,33.15,23.09
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,46.09,35.19
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,23.19,15.11
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,69.85,56.52
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,124.11,103.58
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,145.4,114.76
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,169.86,133.1
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,139.96,108.96
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,104.35,80.5
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,104.62,80.33
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,104.81,80.08
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,111.69,85.24
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,118.6,90.38
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,79.82,58.99
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,40.11,26.86
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,165.45,126.45
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,288.94,220.99
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,297.03,226.63
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,305.18,232.65
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,336.93,255.98
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,371.47,281.06
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,251.58,190.82
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,129.1,96.37
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,171.63,129.52
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,214.73,162.49
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,400.63,304.39
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,597.75,447.95
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,440.97,333.16
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,281.01,212.99
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,179.18,135.64
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,78.46,56.88
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,98.77,73.13
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,119.38,89.52
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,109.31,81.76
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,99.22,73.97
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,120.75,91.31
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,143.12,109.33
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,104.01,78.66
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,66.09,48.44
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,83.78,63.2
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,103.64,79.79
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,86.96,66.49
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,70.19,52.89
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,53.84,39.37
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,38.09,26.11
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,25.05,14.96
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,12.04,3.61
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,6.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
