Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,9.26,1.04
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,21.34,12.86
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,33.43,23.94
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,47.41,36.56
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,60.94,48.55
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,75.5,61.2
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,89.9,73.45
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,68.41,51.86
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,44.63,31.84
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,54.9,40.19
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,65.19,48.43
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,101.97,78.16
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,137.62,106.4
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,188.25,145.85
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,239.58,185.1
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,286.86,221.04
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,342.58,263.01
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,388.27,296.53
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,436.63,331.63
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,414.62,314.73
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,389.47,295.61
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,329.47,250.34
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,265.84,201.91
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,213.18,161.93
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,159.56,120.6
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,146.42,110.2
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,133.08,99.59
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,105.41,78.01
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,77.66,56.23
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,89.88,65.82
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,102.15,75.38
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,131.68,98.64
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,161.58,122.07
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,333.97,256.13
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,519.99,393.88
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,491.67,373.64
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,462.65,353.9
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,679.6,522.53
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,852.57,646.12
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,809.71,617.44
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,765.26,589.26
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,711.92,553.49
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,662.33,519.72
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,597.11,473.51
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,533.46,426.23
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,454.47,364.61
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,379.91,303.86
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,283.01,223.79
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,196.42,145.19
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,90.67,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,20.83,10.14
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,29.85,20.39
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,38.35,28.43
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,61.06,48.84
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,91.85,76.05
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,85.34,69.92
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,77.53,62.64
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,105.75,82.71
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,133.93,105.24
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,148.11,115.76
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,162.61,126.4
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,175.91,136.25
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,189.39,146.19
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,239.39,184.25
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,283.18,216.93
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,334.23,255.19
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,388.62,295.59
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,470.95,356.76
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,565.71,425.97
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,660.74,498.69
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,779.19,585.54
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,816.81,608.83
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,851.26,630.33
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,883.96,651.41
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,913.9,670.55
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,939.16,686.95
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,961.34,701.41
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,978.02,711.92
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,991.34,720.37
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,998.81,724.23
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,1002.76,726.0
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,1000.32,726.2
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,994.4,724.36
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,982.56,717.93
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,967.41,709.52
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,945.31,696.66
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,928.32,687.31
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,896.14,667.81
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,861.5,646.67
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,818.44,620.42
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,773.76,592.65
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,723.74,560.81
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,669.7,525.18
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,603.95,479.65
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,539.71,432.8
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,460.35,370.72
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,385.39,309.47
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,288.29,228.96
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,201.34,150.31
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,93.61,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.5,12.74
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,36.11,25.87
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.14,36.98
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,54.0,42.42
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,66.88,53.79
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,88.58,72.47
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,109.84,90.31
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,141.53,111.0
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,167.51,130.21
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,204.36,155.16
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,257.88,193.47
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,263.22,199.79
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,267.89,204.72
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,341.05,257.91
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,430.64,323.74
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,489.84,369.19
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,581.79,439.76
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,630.64,476.25
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,678.67,511.4
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,723.72,543.45
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,767.07,573.25
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,804.6,597.58
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,839.6,620.06
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,871.33,641.17
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,900.44,660.54
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,925.01,675.97
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,946.63,689.5
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,962.39,700.65
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,974.88,709.84
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,981.65,714.02
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,985.02,716.15
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,982.57,715.73
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,976.76,713.28
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,972.96,712.65
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,957.58,704.46
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,934.88,692.3
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,909.29,678.23
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,874.75,656.93
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,838.03,634.0
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,798.37,609.75
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,753.3,581.24
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,697.73,544.5
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,642.19,506.83
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,576.34,459.37
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,512.12,410.65
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,431.74,347.37
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,355.95,285.32
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,261.4,206.69
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,180.16,133.93
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,85.47,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,25.83,14.7
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,43.55,31.89
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,61.69,48.32
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,74.95,60.19
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,83.23,67.38
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,85.89,69.45
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,102.13,83.1
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,91.37,69.97
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,79.17,59.61
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,89.62,67.77
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,100.02,75.79
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,127.02,96.98
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,154.1,117.96
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,151.26,115.19
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,148.23,112.34
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,137.82,103.74
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,127.09,94.96
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,135.88,101.51
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,144.86,108.18
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,134.05,99.65
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,123.02,90.96
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,137.18,101.75
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,151.56,112.65
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,156.92,116.77
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,162.36,120.97
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,187.06,139.98
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,212.03,159.12
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,186.57,139.93
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,160.82,120.4
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,335.27,255.11
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,512.42,387.52
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,435.84,330.3
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,357.95,271.8
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,254.55,193.67
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,163.99,123.78
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,194.88,148.59
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,226.75,174.12
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,236.05,182.05
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,245.62,190.29
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,301.44,236.49
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,356.58,281.88
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,231.05,182.51
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,115.16,88.39
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,97.5,74.56
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,79.72,60.3
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,200.32,162.29
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,295.09,238.88
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,200.76,159.08
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,124.64,91.98
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,59.11,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.67,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,12.97,4.69
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,31.12,21.07
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,48.47,36.55
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,69.02,54.6
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,89.21,72.0
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,49.72,37.65
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,38.1,25.88
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,70.76,52.51
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,78.72,58.64
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,86.67,64.71
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,208.85,158.91
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,342.64,260.56
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,372.14,282.8
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,402.97,306.15
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,436.53,331.77
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,470.62,357.43
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,261.36,199.9
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,27.07,15.87
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,227.92,173.15
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,428.23,323.1
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,449.71,338.21
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,471.73,354.21
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,322.85,244.34
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,166.13,124.9
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,168.84,127.22
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,171.56,129.37
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,167.2,126.02
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,162.74,122.62
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,114.97,85.44
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,67.29,47.92
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,47.62,32.47
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.86
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,81.71,59.89
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,136.78,103.62
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,196.3,150.95
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,257.98,199.61
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,176.31,135.93
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,96.41,72.43
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,66.11,48.35
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,36.25,24.21
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,21.35,12.02
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.49,0.1
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,9.27,2.53
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,31.58,20.85
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,53.96,39.27
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,33.47,22.11
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,16.27,7.74
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,19.54,10.34
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,75.56,55.61
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,130.37,98.95
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,280.23,215.44
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,431.71,329.06
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,436.63,330.99
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,443.17,334.35
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,360.42,272.84
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,272.39,206.31
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,296.44,224.11
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,320.86,241.7
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,296.42,223.37
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,271.35,204.64
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,306.24,230.96
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,341.71,257.38
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,273.07,206.51
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,203.67,154.3
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,351.12,267.21
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,498.85,375.74
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,568.19,426.78
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,626.49,469.63
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,386.89,295.24
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,132.9,99.81
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,76.97,56.23
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,22.34,12.48
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,39.56,26.53
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,56.8,40.57
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,243.44,192.87
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,425.56,334.05
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,269.29,212.51
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,102.3,78.15
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,86.66,66.09
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,70.95,53.46
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,55.68,40.85
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,40.88,28.4
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,28.31,17.71
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,15.76,6.86
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,29.39,18.55
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,45.18,33.52
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,57.68,44.95
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,57.12,44.66
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,63.77,50.42
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,67.38,53.35
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,70.74,55.95
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,95.73,73.56
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,120.49,93.32
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,131.96,101.95
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,143.46,110.51
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,216.48,165.91
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,298.15,226.73
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,337.23,254.93
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,388.19,292.04
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,371.56,279.86
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,353.71,266.38
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,281.19,212.06
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,204.94,154.16
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,250.03,188.32
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,295.71,222.09
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,337.6,252.35
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,382.45,284.32
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,392.07,291.02
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,401.78,297.98
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,282.02,210.65
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,156.57,116.47
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,230.29,172.9
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,305.34,228.75
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,407.37,304.07
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,505.0,374.18
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,741.67,549.91
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,947.88,693.05
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,763.49,565.5
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,561.51,419.57
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,344.1,262.79
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,114.69,85.66
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,159.03,121.34
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,205.34,157.92
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,201.11,155.44
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,196.99,153.18
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,128.63,99.21
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,63.26,46.43
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,53.92,39.06
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,44.59,31.52
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,35.28,23.79
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,25.97,15.95
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,17.61,8.85
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,9.26,1.69
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.62,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,16.16,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,31.4,20.37
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,49.45,37.14
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,68.02,53.76
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,72.84,58.23
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,71.43,57.04
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,100.39,81.71
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,137.87,112.86
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,161.82,121.22
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,202.89,148.12
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,223.15,155.45
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,277.23,192.17
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,317.94,231.97
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,333.6,249.23
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,383.28,285.16
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,451.41,334.88
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,504.27,374.83
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,574.14,427.44
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,585.68,433.61
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,579.8,426.38
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,560.25,411.61
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,528.57,387.9
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,672.03,495.7
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,832.06,606.69
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,862.93,624.65
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,891.33,642.46
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,914.9,657.18
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,935.63,670.19
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,950.61,678.85
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,962.46,685.65
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,969.16,690.22
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,980.92,698.15
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,977.44,696.65
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,970.63,693.43
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,962.49,689.55
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,950.78,683.57
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,927.91,671.47
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,902.26,657.65
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,868.83,639.36
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,833.23,619.31
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,790.18,594.39
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,749.83,570.79
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,695.93,535.9
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,642.03,500.12
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,578.01,455.38
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,515.54,409.36
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,438.42,349.62
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,365.6,290.95
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,272.88,215.2
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,193.34,146.24
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,94.21,25.33
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.92,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.85,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.7,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.55,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,7.87,1.31
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,10.19,3.35
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,12.98,5.77
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,15.77,8.15
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,25.07,15.24
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,52.58,37.57
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,70.81,52.06
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,68.96,50.27
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,67.12,48.55
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,189.5,143.74
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,310.47,233.43
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,397.25,296.21
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,496.89,367.45
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,575.9,426.59
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,677.99,501.75
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,721.22,531.84
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,763.0,560.97
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,800.86,585.42
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,838.99,609.71
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,870.16,630.55
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,898.82,649.84
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,921.7,665.48
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,941.65,679.38
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,845.99,614.8
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,724.93,526.77
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,860.12,628.37
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,983.4,712.2
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,979.89,710.04
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,973.05,707.21
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,960.44,700.78
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,944.69,692.44
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,921.09,679.87
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,894.75,665.5
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,862.23,645.62
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,827.41,624.1
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,788.29,599.83
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,743.63,571.37
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,690.11,535.38
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,636.47,498.61
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,571.99,453.33
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,509.1,406.74
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,431.68,346.28
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,358.56,286.95
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,267.07,211.52
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,188.17,143.01
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,92.54,31.18
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.43,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,25.11,15.63
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,32.09,22.48
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,38.69,28.55
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,41.97,31.54
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,45.08,34.22
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,52.09,40.2
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,63.19,40.66
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,112.66,59.68
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,165.65,94.51
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,220.29,137.61
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,277.01,185.08
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,339.77,238.74
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,396.88,287.69
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,452.72,334.29
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,508.57,379.53
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,561.91,422.25
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,614.57,463.29
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,664.31,500.17
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,712.56,534.94
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,757.92,567.64
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,801.35,596.55
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,840.24,622.48
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,876.71,646.69
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,909.4,667.95
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,939.28,687.31
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,963.97,701.9
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,985.49,714.43
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,1001.37,724.36
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1013.81,732.19
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,1020.83,737.15
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,1024.31,740.04
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,1021.74,738.76
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,1015.65,735.42
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,1002.72,728.34
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,986.48,719.31
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,964.64,707.2
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,939.85,693.23
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,914.91,678.31
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,879.6,656.45
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,836.55,629.66
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,791.84,601.44
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,739.06,566.02
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,685.74,529.66
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,625.67,488.2
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,563.31,443.71
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,487.25,386.12
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,415.1,328.99
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,321.54,253.64
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,237.02,181.17
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,117.35,47.87
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
