Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,22.69,12.93
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,33.55,24.05
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,39.22,29.53
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,44.62,34.49
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,47.59,37.14
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,50.38,39.49
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,51.1,39.83
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,94.42,52.5
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,144.35,81.45
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,197.46,121.76
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,251.62,167.6
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,307.76,216.67
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,369.36,270.04
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,425.32,318.12
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,480.34,364.29
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,535.3,408.94
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,587.65,451.11
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,639.25,491.57
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,688.09,527.94
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,735.46,562.21
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,779.57,592.42
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,821.74,619.78
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,860.09,644.19
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,896.12,666.79
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,928.02,687.77
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,957.19,706.9
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,980.75,722.31
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,1001.19,735.77
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,1016.96,746.25
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,1029.35,754.67
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,1035.83,757.91
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,1038.8,759.04
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,1036.26,757.82
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,1030.25,754.54
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,1018.37,748.03
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,1003.21,739.54
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,980.9,727.86
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,955.66,714.25
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,923.82,694.8
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,897.44,679.04
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,855.84,653.26
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,812.53,626.06
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,760.57,591.09
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,708.0,555.13
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,650.19,514.55
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,589.92,471.03
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,514.32,413.24
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,442.37,355.73
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,354.56,284.67
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,274.25,216.33
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,170.81,120.15
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,47.54,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,11.01,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.36,13.47
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.19,26.05
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,42.59,32.13
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,48.65,37.62
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,52.2,40.74
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,55.53,43.51
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,56.67,44.19
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,96.05,53.35
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,151.06,87.08
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,203.48,126.59
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,256.38,170.51
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,311.52,217.58
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,366.27,264.86
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,422.13,312.16
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,481.81,361.12
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,536.1,404.75
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,588.33,445.48
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,639.96,484.52
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,688.87,520.45
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,736.46,554.46
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,780.27,585.43
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,822.23,613.41
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,861.54,638.33
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,898.8,661.61
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,930.04,682.02
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,958.58,700.65
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,982.92,716.53
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,1004.24,730.49
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,1020.0,740.91
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,1032.4,749.3
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,1039.89,754.66
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,1043.9,757.93
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,1040.95,756.51
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,1034.54,753.04
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,1023.22,746.9
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,1008.61,738.77
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,986.4,725.09
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,961.27,709.59
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,938.54,696.11
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,905.02,675.36
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,862.97,648.84
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,819.22,620.91
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,768.37,587.61
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,716.66,553.14
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,658.37,513.84
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,597.45,471.35
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,524.28,416.4
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,454.29,361.33
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,363.88,289.27
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,281.17,219.96
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,176.0,124.19
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,51.22,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.91,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,22.46,12.77
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,32.4,22.49
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,37.71,27.49
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,42.75,32.0
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,45.05,33.99
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,47.22,35.75
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,54.01,41.43
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,97.31,51.95
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,147.54,81.39
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,200.75,121.11
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,255.12,165.84
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,310.85,212.67
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,371.67,263.75
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,426.77,309.64
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,480.72,352.99
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,534.22,394.5
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,585.4,433.79
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,635.81,471.39
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,683.11,504.74
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,728.73,535.91
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,771.08,564.52
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,811.47,590.4
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,848.72,613.3
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,883.8,634.61
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,914.51,654.3
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,942.56,672.32
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,965.05,686.08
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,984.51,697.99
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,999.36,707.96
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,1010.92,716.02
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,1017.14,720.91
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,1019.94,723.85
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,911.88,655.27
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,774.32,558.9
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,894.3,647.98
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,976.49,702.8
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,916.67,666.14
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,842.61,619.89
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,740.13,550.05
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,632.22,474.62
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,642.81,486.13
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,635.36,484.41
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,556.68,428.12
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,467.85,363.63
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,421.77,330.56
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,375.9,296.51
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,325.71,258.06
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,276.26,218.9
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,219.08,172.71
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,164.8,127.11
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,95.04,65.13
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.2,14.38
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,34.98,24.87
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,41.01,30.53
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,46.71,35.62
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,49.96,38.45
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,53.0,40.95
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,54.64,42.06
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,99.15,53.62
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,153.69,87.51
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,205.71,126.85
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,258.55,170.48
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,313.71,217.16
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,368.68,264.52
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,430.2,315.9
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,484.47,360.05
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,538.97,402.94
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,590.74,443.3
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,641.79,481.94
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,690.4,516.79
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,737.75,549.66
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,781.53,579.2
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,823.38,606.25
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,863.07,630.31
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,900.8,652.73
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,931.83,671.86
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,960.08,689.14
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,984.46,702.52
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,1005.75,713.89
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,1021.92,724.09
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,1034.68,732.31
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,1041.04,736.7
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,1043.87,739.1
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,1041.66,739.16
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,1035.96,737.22
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,1023.0,730.87
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,1006.83,722.63
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,984.87,711.28
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,959.99,698.02
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,927.32,679.97
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,900.25,665.39
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,859.17,640.98
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,816.4,615.16
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,763.72,581.95
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,710.53,547.65
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,653.12,509.33
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,593.18,467.9
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,521.9,414.75
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,453.62,361.27
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,367.23,292.25
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,287.97,225.69
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,190.1,136.96
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,71.29,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.55,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,26.82,16.61
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.5,29.67
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,49.62,38.15
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,58.3,45.97
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,64.1,51.02
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,68.42,54.6
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,68.82,54.55
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,109.92,64.96
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,155.69,93.29
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,204.89,130.91
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,255.09,172.73
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,307.25,217.23
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,363.86,265.36
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,416.13,309.44
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,467.14,351.7
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,518.07,392.7
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,567.25,431.93
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,616.13,469.94
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,661.5,503.63
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,705.63,535.56
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,746.9,565.88
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,786.65,594.21
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,825.14,619.32
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,865.54,645.48
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,895.19,665.07
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,922.32,682.94
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,713.82,533.77
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,462.32,341.75
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,496.38,367.67
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,531.15,393.1
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,780.95,582.06
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,994.23,730.53
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,990.74,727.62
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,984.04,724.16
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,975.48,718.16
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,955.38,704.59
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,933.07,692.19
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,908.09,677.99
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,877.92,659.19
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,841.26,635.83
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,798.96,609.3
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,755.4,581.5
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,708.3,549.54
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,660.24,516.37
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,598.71,473.32
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,538.41,428.94
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,472.27,378.6
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,408.46,328.02
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,325.32,260.13
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,247.5,194.21
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,141.95,101.83
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.74,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.39,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.77,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.63,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.48,0.04
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,8.34,1.68
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,10.2,3.3
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,51.6,39.32
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,91.91,70.27
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,86.33,65.42
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,80.13,60.12
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,47.93,33.61
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,15.81,7.26
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,71.79,52.6
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,126.53,96.17
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,111.4,83.7
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,95.97,71.15
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,83.11,60.84
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,70.08,50.4
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,81.73,59.56
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,93.32,68.63
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,163.26,123.42
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,233.63,177.57
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,283.87,215.16
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,334.85,252.76
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,279.21,210.86
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,222.49,167.96
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,144.31,107.9
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,65.56,46.31
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,432.52,333.53
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,802.14,598.45
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,554.97,419.33
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,273.69,207.32
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,329.84,251.03
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,378.98,288.35
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,266.1,203.4
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,166.93,126.99
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,280.05,216.85
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,390.8,303.6
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,255.01,198.86
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,116.86,88.97
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,348.48,279.34
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,547.91,437.7
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,339.19,272.54
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,134.21,104.26
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,116.1,90.2
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,97.89,75.67
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,79.0,60.2
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,59.93,44.33
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,43.44,30.47
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,27.85,17.21
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,16.23,6.91
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,30.3,19.39
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,48.43,35.99
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,67.87,53.31
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,86.87,69.94
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,103.89,84.5
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,114.56,93.31
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,118.19,95.92
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,120.79,93.1
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,144.32,111.25
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,168.6,129.71
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,222.9,161.01
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,324.0,232.77
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,366.31,271.12
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,401.15,301.22
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,451.82,340.16
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,521.91,394.64
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,570.15,432.79
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,618.42,470.09
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,667.37,506.26
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,714.11,540.01
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,755.23,569.73
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,794.94,597.85
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,774.94,577.38
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,743.71,548.66
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,762.69,561.61
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,779.81,572.94
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,881.19,647.89
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,973.75,709.07
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,988.69,717.85
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,1000.48,725.11
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,1007.58,728.41
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,1011.35,729.79
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,1007.85,728.05
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,1001.07,724.37
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,989.53,717.72
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,974.85,709.18
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,961.02,702.48
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,935.64,688.16
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,904.73,669.07
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,871.49,648.39
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,830.21,622.88
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,787.37,596.02
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,741.48,565.66
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,691.06,531.6
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,630.23,490.92
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,570.44,449.59
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,500.42,396.88
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,433.39,344.43
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,348.8,276.36
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,271.04,211.1
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,173.78,126.33
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,77.21,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,27.39,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.11,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,33.22,21.73
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,51.37,38.23
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,63.61,49.24
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,71.51,56.19
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,91.75,73.41
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,113.67,91.66
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,95.76,76.07
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,125.87,76.81
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,169.42,104.14
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,216.63,139.59
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,263.25,177.2
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,313.49,218.7
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,363.83,260.66
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,415.51,302.88
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,469.96,346.11
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,520.44,385.38
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,568.62,422.77
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,616.45,459.0
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,661.87,491.77
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,706.38,523.08
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,747.15,552.2
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,786.38,579.06
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,821.34,602.56
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,854.14,624.57
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,883.19,643.84
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,909.93,661.58
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,931.06,674.31
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,949.37,685.23
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,963.23,694.45
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,974.05,701.82
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,977.91,705.08
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,978.61,706.46
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,974.08,705.73
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,966.45,703.12
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,949.63,693.17
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,936.51,685.81
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,912.73,671.16
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,886.51,654.96
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,846.34,629.29
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,804.86,602.6
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,761.19,574.9
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,716.48,545.92
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,650.62,499.79
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,592.08,457.98
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,530.1,413.71
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,469.98,369.57
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,395.08,312.54
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,314.18,249.16
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,240.17,189.21
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,171.72,132.16
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,89.58,62.96
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,28.62,18.21
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.36,31.73
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,55.05,42.28
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,66.15,52.04
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,73.3,58.12
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,80.02,63.65
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,91.33,72.82
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,134.15,84.58
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,176.86,111.87
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,223.5,147.16
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,272.4,187.54
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,322.18,229.26
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,370.58,269.41
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,420.67,310.23
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,469.52,349.29
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,517.44,386.44
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,563.65,422.0
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,610.09,456.84
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,652.08,486.83
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,692.8,515.13
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,732.4,543.1
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,771.06,569.91
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,818.37,603.09
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,864.86,632.2
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,674.93,497.23
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,446.63,325.93
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,403.73,295.35
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,353.16,258.44
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,497.21,363.38
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,648.18,468.69
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,513.72,373.9
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,385.16,281.61
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,702.87,517.63
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,984.2,706.26
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,797.84,579.18
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,588.12,429.05
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,445.74,330.07
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,317.87,236.77
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,387.86,291.45
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,470.49,353.7
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,525.98,398.07
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,560.4,427.39
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,589.6,451.39
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,598.06,460.61
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,535.42,415.83
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,474.65,371.58
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,401.99,316.73
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,322.35,254.88
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,247.4,194.66
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,178.07,137.17
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,107.82,77.15
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,28.48,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,11.76,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,9.05,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,17.52,1.99
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,34.24,22.88
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,49.15,36.58
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,65.88,51.43
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,81.92,65.36
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,92.61,74.38
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,102.83,82.72
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,110.15,83.21
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,120.96,92.52
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,85.93,64.14
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,46.52,32.2
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,81.56,60.13
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,115.39,86.51
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,73.67,53.18
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,30.74,18.94
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,219.49,165.11
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,398.47,295.81
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,434.65,320.71
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,472.61,347.28
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,499.0,364.66
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,525.54,381.89
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,555.67,402.57
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,586.65,423.64
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,668.88,481.15
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,759.99,542.83
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,823.79,588.76
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,895.3,638.23
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,547.79,404.2
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,161.59,117.65
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,478.11,354.3
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,791.04,566.79
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,881.56,629.71
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,964.91,687.09
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,959.79,685.13
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,951.72,682.34
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,814.33,590.13
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,671.54,489.8
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,771.19,564.75
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,855.96,626.2
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,719.23,531.45
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,581.0,433.75
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,649.79,488.46
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,695.73,525.38
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,643.21,488.7
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,591.13,452.53
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,528.84,408.69
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,468.41,365.03
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,399.06,313.36
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,322.74,254.73
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,248.48,195.49
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,179.89,138.93
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,95.74,68.48
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
