Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.54,1.06
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,35.38,24.11
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,56.04,42.85
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,75.71,60.37
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,91.42,74.11
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,105.6,86.15
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,119.14,97.32
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,134.78,101.67
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,172.42,121.21
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,211.17,146.71
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,246.49,172.6
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,289.66,206.68
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,335.25,243.07
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,379.29,278.12
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,425.3,314.09
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,469.55,348.05
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,515.69,382.57
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,559.87,415.4
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,602.49,446.32
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,644.01,475.18
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,686.09,503.67
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,723.56,529.17
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,760.23,553.65
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,799.1,579.06
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,838.32,604.2
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,866.97,621.94
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,893.65,638.1
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,914.47,649.8
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,932.76,659.95
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,946.4,668.57
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,957.19,675.56
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,962.04,678.98
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,963.9,680.73
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,914.66,649.96
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,862.33,615.74
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,870.57,623.96
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,875.35,629.45
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,860.95,621.64
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,847.68,614.71
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,807.32,589.71
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,770.07,566.6
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,688.96,512.99
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,610.1,459.73
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,522.9,398.97
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,452.61,348.49
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,398.01,308.99
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,334.49,261.75
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,330.24,259.32
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,310.69,244.11
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,237.74,186.04
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,169.7,130.38
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,91.12,65.06
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,17.6,3.78
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,34.7,23.34
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,52.0,39.07
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,67.16,52.55
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,77.74,61.78
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,99.73,80.42
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,116.86,94.52
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,137.39,104.15
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,167.2,123.38
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,194.69,143.92
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,228.28,170.07
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,241.86,180.97
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,252.12,189.08
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,253.72,190.34
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,260.96,195.64
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,259.01,193.91
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,256.18,191.55
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,274.53,204.76
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,293.18,217.99
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,301.11,223.38
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,309.01,228.79
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,249.98,185.26
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,189.17,140.09
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,242.55,179.82
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,296.55,218.67
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,333.14,244.95
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,370.37,271.5
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,287.39,211.92
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,203.19,150.56
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,221.28,164.91
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,239.52,178.92
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,142.33,105.75
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,45.8,30.77
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,67.77,48.39
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,89.88,65.98
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,81.77,59.67
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,73.76,53.46
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,57.36,40.61
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,41.0,27.63
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,82.08,60.81
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,124.7,94.96
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,208.8,162.8
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,290.43,227.52
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,178.26,139.58
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,67.94,50.42
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,58.6,43.05
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,49.26,35.47
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,40.87,28.57
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,32.48,21.56
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,24.11,14.5
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,15.75,7.37
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.26,1.71
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.77,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.56
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,33.35,22.99
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,51.77,40.06
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,69.46,56.14
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,86.83,71.58
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,100.48,83.57
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,117.31,98.06
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,134.88,106.78
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,154.7,122.41
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,186.04,144.89
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,222.7,171.57
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,241.15,187.11
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,247.86,192.96
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,308.24,237.53
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,379.98,291.15
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,413.79,316.81
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,437.96,334.66
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,443.81,338.86
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,445.66,339.68
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,462.45,351.18
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,482.89,365.05
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,431.6,326.57
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,375.61,284.4
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,352.57,266.79
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,327.75,247.72
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,327.64,247.65
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,327.41,247.45
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,373.85,281.37
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,418.22,313.09
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,408.63,306.04
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,398.53,298.9
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,332.79,250.83
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,275.66,208.53
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,315.39,239.42
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,368.51,279.79
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,386.78,293.9
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,405.25,308.36
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,511.01,389.78
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,600.48,457.36
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,447.44,344.03
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,283.49,218.81
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,210.88,163.7
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,152.12,117.72
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,137.67,106.69
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,123.21,95.45
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,106.59,82.31
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,89.9,68.93
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,74.2,56.16
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,58.4,43.09
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,43.22,30.39
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,28.78,18.14
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,17.62,8.44
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,4.03
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,34.36,23.5
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,51.12,38.86
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,69.17,54.99
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,86.84,70.47
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,105.09,86.26
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,122.91,101.38
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,140.22,109.47
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,161.25,124.81
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,185.06,142.94
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,209.44,161.78
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,171.01,131.83
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,127.76,97.83
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,148.81,114.06
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,170.19,130.33
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,195.66,149.62
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,221.57,169.03
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,275.29,209.8
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,323.96,246.11
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,304.58,230.6
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,277.65,209.64
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,219.68,165.32
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,160.13,119.52
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,228.92,171.64
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,298.44,222.88
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,457.1,340.13
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,624.34,458.44
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,636.71,465.52
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,648.55,473.19
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,522.09,384.32
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,397.55,294.28
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,329.38,245.41
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,269.82,201.7
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,353.15,264.43
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,430.53,321.52
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,487.43,364.75
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,557.82,417.2
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,547.24,411.62
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,535.49,405.56
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,565.52,431.17
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,605.77,463.72
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,452.8,350.33
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,306.03,237.54
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,261.24,204.05
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,216.84,169.93
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,190.03,149.44
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,153.87,120.98
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,308.63,250.95
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,427.27,346.28
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,346.73,279.51
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,270.05,214.53
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,186.63,141.8
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,104.19,40.38
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,37.06,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.98,2.66
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,29.54,19.45
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,45.41,33.93
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,64.27,50.74
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,82.88,67.05
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,69.03,54.85
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,52.06,39.89
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,96.78,74.51
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,139.13,108.21
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,142.62,110.62
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,145.37,112.53
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,164.56,127.06
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,184.26,141.84
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,211.55,162.37
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,239.5,183.18
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,173.5,131.63
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,103.29,76.47
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,155.71,117.37
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,208.37,157.74
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,256.29,193.92
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,304.84,230.1
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,284.61,214.62
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,263.72,198.82
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,403.48,302.98
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,549.44,406.93
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,526.96,389.64
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,502.56,371.8
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,619.38,456.57
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,742.62,542.25
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,697.63,509.76
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,655.5,479.94
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,454.05,337.94
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,231.91,173.38
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,616.12,467.98
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,964.39,706.56
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,953.04,697.45
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,938.69,689.71
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,915.86,677.38
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,895.92,667.03
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,862.41,646.48
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,827.09,624.61
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,785.66,598.85
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,743.06,571.91
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,540.83,423.37
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,335.72,263.93
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,298.16,236.57
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,260.67,208.01
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,221.21,176.71
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,182.24,145.08
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,130.98,102.89
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,90.58,68.8
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,54.23,37.52
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,15.78,2.08
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,11.44,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,20.88,8.34
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,38.21,27.19
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,52.88,40.92
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,63.54,50.73
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,73.81,59.88
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,54.61,42.92
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,41.8,31.5
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,86.79,67.43
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,128.47,101.4
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,174.28,130.76
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,242.64,178.22
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,270.59,204.15
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,297.32,227.97
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,216.33,166.97
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,125.7,96.28
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,166.16,128.1
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,207.06,159.62
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,281.66,216.61
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,362.51,276.91
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,332.68,253.39
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,303.97,231.01
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,329.73,250.24
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,353.96,268.06
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,403.08,303.79
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,453.94,340.1
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,528.4,394.53
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,609.13,452.24
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,466.12,348.48
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,315.18,236.5
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,325.02,244.46
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,334.95,251.98
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,476.15,357.64
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,623.65,463.73
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,648.33,482.22
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,672.0,500.78
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,665.59,497.98
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,671.33,503.72
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,492.3,374.93
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,314.48,240.95
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,204.94,157.58
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,110.93,83.65
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,182.05,141.51
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,269.67,211.63
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,262.47,206.95
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,254.58,201.88
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,223.5,178.04
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,192.53,153.84
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,161.28,128.82
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,130.26,103.39
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,90.67,70.22
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,59.54,43.69
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,36.56,23.8
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.91,1.83
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.77,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.94,0.54
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.26,2.62
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,8.43
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,22.27,14.19
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,18.57,10.01
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,31.61,20.8
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,40.01,27.69
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,48.43,34.54
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,52.18,37.52
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,55.94,40.5
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,80.75,60.63
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,105.12,80.19
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,119.17,91.29
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,133.31,102.37
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,143.5,110.06
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,153.92,117.83
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,252.35,193.6
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,351.58,266.9
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,540.39,407.23
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,747.73,551.03
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,780.07,569.5
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,812.02,589.37
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,832.16,603.1
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,850.8,616.0
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,709.83,517.69
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,551.39,404.51
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,493.9,364.77
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,434.87,322.46
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,348.57,260.88
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,252.5,190.33
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,224.96,169.89
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,197.28,148.91
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,217.5,165.18
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,238.26,181.77
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,248.09,189.96
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,258.18,198.44
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,225.61,174.27
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,193.15,149.82
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,151.66,117.48
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,110.56,84.82
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,96.47,73.91
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,82.35,62.74
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,68.18,51.2
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,53.95,39.42
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,40.88,28.49
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,27.84,17.42
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,17.62,8.57
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.4,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.57,8.21
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.17,21.23
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.28,31.58
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,33.5,24.12
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,34.35,24.92
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,38.42
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,65.13,51.67
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,85.98,65.98
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,106.5,82.09
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,123.74,95.44
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,141.08,108.66
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,171.41,131.66
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,202.58,154.96
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,207.29,158.2
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,211.68,161.31
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,270.4,205.21
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,337.23,254.13
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,407.55,305.07
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,491.38,364.79
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,590.77,440.04
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,722.17,536.15
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,762.71,563.03
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,801.58,588.19
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,838.0,610.83
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,872.68,632.15
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,901.59,650.35
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,928.11,667.02
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,949.36,679.0
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,967.82,689.27
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,981.91,698.21
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,992.9,705.35
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,998.25,709.11
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,1000.41,711.07
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,996.38,709.31
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,989.17,705.75
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,977.79,700.35
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,972.29,698.8
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,950.61,686.95
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,926.24,673.5
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,894.15,654.96
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,859.97,634.9
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,819.5,611.16
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,781.81,588.97
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,731.61,556.85
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,681.09,523.85
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,621.96,483.94
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,563.78,443.34
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,495.76,393.02
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,430.55,342.93
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,352.39,280.49
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,277.58,218.55
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,192.23,146.21
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,111.03,59.92
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,38.95,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.98,9.19
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,40.85,28.88
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,57.91,44.28
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,61.0,47.33
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,66.55,52.19
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,87.34,70.03
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,107.75,87.24
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,127.44,98.5
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,148.5,114.37
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,178.28,135.93
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,218.3,165.3
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,230.84,174.95
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,241.49,183.01
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,303.78,228.86
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,366.24,274.82
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,396.46,296.77
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,427.51,319.14
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,453.99,338.22
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,479.59,356.31
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,508.46,376.14
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,537.87,396.06
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,520.34,382.57
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,501.2,367.94
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,597.02,437.61
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,701.54,511.03
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,649.27,472.4
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,591.09,430.14
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,406.15,300.2
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,214.6,159.15
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,459.47,342.26
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,701.59,510.8
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,631.61,459.56
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,548.43,400.62
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,502.78,369.3
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,456.2,336.63
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,491.32,363.69
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,539.78,399.53
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,596.37,443.18
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,663.68,493.57
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,656.28,490.65
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,645.86,486.12
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,673.14,509.37
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,681.94,519.72
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,631.45,485.03
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,581.08,450.04
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,520.69,407.15
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,450.47,355.86
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,382.31,304.08
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,318.11,253.68
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,247.96,196.99
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,181.99,142.24
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,107.21,79.73
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,41.14,19.82
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,16.09,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,11.91,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,22.55,10.44
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,39.42,27.53
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,56.58,42.97
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,70.94,55.67
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,80.49,63.92
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,100.49,80.94
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,121.9,98.85
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,134.91,103.54
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,156.12,119.67
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,176.45,135.03
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,197.12,150.65
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,224.2,170.32
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,261.7,197.95
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,317.39,238.3
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,383.39,286.89
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,423.14,316.11
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,455.12,339.17
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,436.35,325.36
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,415.37,309.28
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,329.33,245.81
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,238.73,177.84
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,247.1,184.2
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,255.55,190.38
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,227.48,169.34
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,198.86,147.86
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,252.08,187.86
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,305.98,227.68
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,461.88,341.99
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,626.05,457.08
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,687.77,501.24
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,758.53,551.49
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,491.29,364.63
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,211.61,156.99
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,599.41,453.63
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,959.18,701.71
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,946.08,691.57
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,930.23,682.69
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,819.4,607.14
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,703.9,524.55
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,679.03,509.81
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,652.24,493.04
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,698.65,531.58
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,728.21,557.75
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,670.03,517.21
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,618.65,481.05
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,559.36,438.83
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,501.62,396.64
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,430.14,341.83
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,362.76,288.66
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,278.16,221.1
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,210.88,165.25
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,137.68,103.36
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,66.15,36.31
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,22.74,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
