Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,13.34,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,23.12,11.08
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,34.64,23.54
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.79,34.62
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.25,42.2
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,63.28,49.17
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,83.9,66.81
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,109.68,88.56
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,136.56,100.89
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,172.74,124.62
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,207.38,149.55
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,243.37,176.92
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,278.71,204.47
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,314.89,232.7
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,248.5,186.21
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,164.16,123.38
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,173.11,129.91
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,182.23,136.42
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,190.63,142.64
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,199.19,148.99
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,206.02,153.72
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,212.87,158.45
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,180.1,133.52
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,146.59,107.94
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,219.85,163.21
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,293.89,217.76
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,395.61,292.42
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,499.91,367.19
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,370.18,273.66
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,232.6,172.17
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,229.91,170.5
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,227.13,168.54
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,339.62,252.53
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,450.02,332.85
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,725.9,539.98
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,964.32,706.36
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,952.76,697.82
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,938.3,689.21
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,789.11,586.15
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,631.81,470.88
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,634.11,475.93
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,633.02,477.85
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,459.11,350.77
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,292.56,223.82
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,377.48,293.09
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,454.49,354.56
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,408.3,320.62
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,362.7,286.79
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,311.73,247.75
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,251.51,200.38
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,198.0,156.77
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,147.03,114.18
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,93.7,68.89
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,34.16,16.71
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,14.74,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,13.34,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,24.12,12.01
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,39.74,27.84
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,55.82,42.35
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,64.31,50.0
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,67.45,52.75
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,94.1,75.39
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,121.33,98.06
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,145.49,109.88
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,175.39,130.63
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,187.39,141.17
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,192.73,147.08
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,202.59,154.22
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,211.93,160.9
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,227.86,172.79
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,243.99,184.8
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,258.19,194.91
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,272.55,205.1
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,257.67,193.59
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,241.87,181.45
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,250.15,187.14
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,258.4,192.75
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,365.68,272.61
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,479.26,354.9
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,501.21,369.62
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,523.73,384.98
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,538.97,395.81
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,554.33,406.75
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,483.51,355.16
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,409.55,300.96
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,401.74,296.21
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,393.48,290.96
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,380.3,281.58
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,366.68,271.9
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,473.27,351.43
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,594.29,438.94
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,612.39,453.07
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,629.05,466.7
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,628.44,468.82
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,640.07,479.5
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,548.62,413.82
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,472.87,358.45
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,534.53,407.85
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,574.91,440.92
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,515.3,397.51
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,457.0,354.84
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,403.33,315.35
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,340.51,268.04
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,284.18,224.26
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,230.31,181.38
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,176.45,137.96
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,115.83,88.27
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,67.4,47.93
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.16
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.81,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.4,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,16.22,7.98
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,25.05,15.8
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,35.75,25.15
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,46.46,34.37
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,82.69,65.26
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,116.19,93.36
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,91.64,68.76
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,62.35,44.92
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,67.5,48.89
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,72.66,52.83
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,117.86,88.4
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,162.04,122.61
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,125.32,93.66
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,86.8,63.29
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,144.61,108.12
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,202.26,151.91
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,227.34,170.65
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,252.81,189.61
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,226.08,168.89
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,198.55,147.68
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,210.17,156.39
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,221.93,165.15
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,299.41,222.9
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,378.54,280.67
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,373.58,276.72
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,364.91,270.35
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,394.42,291.36
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,421.13,310.05
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,421.82,310.64
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,422.26,311.19
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,425.49,313.87
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,428.6,316.51
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,448.93,331.86
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,469.45,347.29
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,420.79,312.33
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,371.53,276.76
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,353.51,264.31
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,335.21,251.51
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,252.44,189.61
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,184.27,137.77
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,181.48,136.46
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,178.86,135.19
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,278.29,215.34
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,377.58,293.64
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,336.29,262.81
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,295.71,232.31
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,252.33,198.94
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,209.77,165.36
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,164.18,128.32
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,111.37,84.83
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,68.95,49.13
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,23.57,10.4
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,6.2,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,12.05,3.27
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,29.73,19.28
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,46.5,34.1
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,64.99,50.17
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,83.24,65.75
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,63.67,49.03
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,39.94,28.66
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,24.14,14.11
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,8.35,1.15
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,46.97,32.4
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,85.73,63.27
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,136.19,102.77
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,186.21,141.33
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,200.2,152.02
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,214.39,162.92
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,225.97,171.53
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,237.65,180.23
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,249.02,188.6
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,260.52,197.04
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,312.99,236.45
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,371.53,279.81
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,383.63,288.24
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,395.78,296.84
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,511.82,382.49
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,635.97,471.0
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,649.48,480.77
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,665.3,493.04
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,580.13,430.46
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,485.82,360.03
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,421.73,313.82
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,347.52,259.35
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,507.1,378.53
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,652.68,483.81
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,817.5,608.68
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,961.36,712.5
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,773.27,577.54
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,566.94,422.97
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,509.48,381.88
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,437.63,329.41
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,434.02,328.16
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,443.54,336.28
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,316.8,241.78
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,196.0,148.97
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,351.63,274.48
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,487.72,380.74
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,431.52,338.48
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,378.44,298.41
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,313.03,248.53
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,261.34,207.88
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,203.09,160.66
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,147.67,114.64
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,82.11,59.95
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,23.37,10.61
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.81,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.4,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,17.15,8.79
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,17.47
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,38.54,27.67
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,50.2,37.73
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,71.26,55.77
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,91.4,72.77
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,61.4,44.62
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,28.8,17.87
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,56.76,40.45
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,84.81,62.82
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,105.03,78.54
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,125.2,94.03
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,113.89,84.86
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,102.28,75.53
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,137.2,102.46
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,172.33,129.17
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,199.75,149.67
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,227.59,170.27
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,266.91,199.25
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,306.8,228.25
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,247.04,183.48
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,185.57,137.18
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,214.22,158.76
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,243.19,180.31
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,231.17,171.18
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,218.93,161.99
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,196.13,144.85
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,173.01,127.43
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,202.79,149.84
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,232.87,172.16
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,355.03,261.4
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,475.32,345.24
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,442.26,321.64
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,408.47,298.21
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,487.34,355.32
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,579.89,418.92
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,759.64,545.85
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,907.45,641.96
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,883.04,624.49
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,855.66,607.51
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,716.51,521.13
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,578.51,428.32
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,643.69,480.16
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,688.02,513.5
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,630.33,476.6
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,573.48,439.77
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,510.84,395.52
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,450.12,350.75
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,372.45,291.62
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,297.17,231.77
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,211.72,161.27
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,135.96,89.65
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,47.56,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,15.73,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,27.94,15.4
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,42.41,30.03
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,57.4,43.56
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,59.41,45.6
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,63.39,49.05
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,71.27,55.76
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,79.09,62.26
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,95.29,72.08
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,111.62,84.75
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,135.45,103.06
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,159.67,121.4
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,168.02,127.26
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,176.33,133.08
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,261.18,196.28
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,350.03,261.54
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,372.85,277.85
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,395.04,293.54
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,459.48,340.79
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,525.12,388.56
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,580.89,428.65
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,638.73,469.91
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,709.46,523.67
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,792.94,584.64
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,734.89,538.48
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,656.05,476.31
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,649.51,471.43
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,641.01,464.79
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,688.88,498.27
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,743.03,535.21
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,867.24,628.44
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,983.23,709.14
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,988.41,712.14
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,990.43,714.06
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,987.34,712.82
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,981.17,709.74
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,963.92,699.56
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,943.99,687.77
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,921.94,675.72
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,902.99,665.74
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,871.8,646.2
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,838.63,625.33
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,798.16,600.27
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,756.44,574.06
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,707.92,541.54
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,659.05,508.32
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,600.6,467.91
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,537.74,422.92
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,474.07,375.09
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,413.03,327.7
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,337.2,267.59
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,267.33,210.12
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,186.77,142.67
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,104.41,68.83
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,37.52,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.48,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,20.43,9.9
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,39.19,27.48
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,57.56,43.89
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,73.58,57.97
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,90.8,72.73
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,87.32,69.68
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,84.4,67.01
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,105.25,69.03
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,143.15,87.58
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,185.48,117.37
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,231.21,153.59
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,273.35,196.89
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,301.75,225.99
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,248.0,187.15
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,177.76,134.25
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,316.14,238.8
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,489.46,365.83
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,471.73,351.5
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,448.37,332.66
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,459.85,340.06
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,463.95,341.91
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,321.86,238.93
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,171.11,126.22
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,257.7,191.42
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,345.27,255.46
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,621.06,464.06
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,903.04,657.59
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,924.29,667.86
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,950.98,683.78
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,965.17,692.57
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,976.35,699.6
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,982.03,703.22
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,984.62,705.02
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,863.55,624.95
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,728.05,528.41
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,851.14,620.39
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,953.22,689.1
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,932.72,674.71
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,909.62,659.89
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,877.61,640.32
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,848.38,622.59
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,809.25,599.8
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,768.8,575.8
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,718.78,543.98
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,668.6,511.39
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,610.76,472.56
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,553.82,432.5
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,478.9,377.56
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,414.06,328.21
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,339.26,269.44
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,270.35,213.08
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,187.25,143.53
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,103.3,69.06
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,36.81,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.43,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,6.01,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,9.26,2.4
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,13.43,6.11
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,17.61,9.77
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,15.3,7.74
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.98,5.69
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,19.95,10.93
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,26.94,16.6
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,103.41,78.14
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,174.77,133.27
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,236.15,175.0
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,316.81,231.42
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,358.15,259.98
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,423.72,309.0
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,471.54,347.03
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,519.24,384.14
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,564.78,419.54
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,610.32,454.3
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,652.36,485.88
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,693.12,516.07
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,732.04,543.74
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,769.89,570.28
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,809.21,597.99
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,849.69,625.27
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,878.87,643.16
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,905.92,659.5
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,929.69,673.06
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,943.11,679.89
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,965.64,693.54
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,977.33,700.14
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,976.49,698.92
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,981.27,701.47
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,988.57,705.6
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,983.83,702.19
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,973.3,695.99
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,959.73,688.05
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,939.56,676.05
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,916.76,662.49
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,889.43,646.67
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,859.67,629.24
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,821.45,606.62
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,785.7,585.39
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,737.35,555.11
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,688.55,523.93
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,632.13,486.52
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,576.47,448.68
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,504.45,395.35
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,435.87,342.96
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,356.59,281.35
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,287.83,225.5
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,204.71,156.65
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,131.31,89.73
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,45.02,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,19.49,9.32
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,38.03,26.54
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,56.06,42.62
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,73.93,58.27
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,88.09,70.41
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,103.44,83.4
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,122.17,99.0
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,142.05,107.37
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,168.57,127.95
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,179.75,136.71
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,196.58,150.13
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,211.38,161.12
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,234.68,178.71
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,235.85,179.15
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,226.8,171.73
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,198.11,149.31
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,167.87,125.72
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,314.15,236.65
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,462.63,345.01
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,319.42,239.19
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,158.31,117.16
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,130.29,95.84
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,101.78,73.79
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,107.91,78.34
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,114.07,82.87
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,109.99,79.73
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,105.88,76.58
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,83.43,59.31
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,60.91,41.91
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,60.9,41.93
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,60.87,41.94
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,63.19,43.77
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,65.49,45.61
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,55.62,38.05
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,45.77,30.46
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,41.07,26.89
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,36.38,23.29
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,28.43,17.07
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,20.49,10.8
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,37.72,24.68
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,54.96,38.57
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,108.96,81.95
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,166.65,128.05
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,248.16,194.38
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,332.92,261.93
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,283.95,224.81
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,248.01,197.48
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,204.23,162.53
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,161.84,128.05
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,123.76,96.61
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,86.19,65.13
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,48.88,33.86
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,18.56,8.15
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.22,14.64
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,41.7,29.8
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,56.69,43.37
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.72,49.72
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.61,57.37
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,78.39,62.26
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,83.82,66.69
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,109.4,71.63
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,148.97,92.61
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,190.6,121.61
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,235.65,156.65
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,281.4,193.69
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,329.33,232.55
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,376.95,271.46
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,426.06,310.77
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,473.42,347.64
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,521.52,384.09
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,567.62,418.24
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,616.15,453.08
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,558.74,410.36
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,486.46,354.98
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,584.98,426.78
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,701.1,507.04
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,715.01,513.37
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,723.94,517.41
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,757.44,539.86
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,791.19,562.02
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,780.83,553.6
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,767.5,543.7
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,873.56,620.67
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,970.88,685.17
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,888.39,630.8
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,788.96,561.94
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,824.58,590.33
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,869.01,622.66
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,915.96,658.82
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,947.05,680.58
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,846.51,615.94
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,726.28,533.14
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,524.65,392.8
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,328.7,247.73
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,304.8,231.86
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,280.7,214.9
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,176.65,135.25
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,89.04,66.14
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,77.91,57.7
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,67.0,49.2
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,56.26,40.6
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,45.53,31.87
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,35.28,23.47
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,25.04,14.93
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,16.68,7.85
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.6
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,4.16,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
