Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.31,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.7,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.41,0.85
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.19,3.29
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,12.98,5.71
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,91.25,69.39
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,162.47,125.47
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,196.6,149.27
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,237.48,178.67
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,257.39,195.72
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,265.04,202.79
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,279.03,213.56
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,292.08,223.4
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,353.26,268.81
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,413.0,312.62
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,357.25,270.34
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,291.2,219.87
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,266.36,200.82
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,240.57,180.92
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,495.4,380.08
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,793.15,592.47
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,778.71,576.41
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,750.87,550.07
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,831.92,610.62
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,913.13,663.66
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,840.57,610.4
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,746.51,538.04
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,779.43,561.84
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,811.62,583.73
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,785.41,564.88
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,757.28,545.28
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,783.05,565.84
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,817.13,591.11
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,907.76,657.06
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,970.47,696.93
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,950.75,686.32
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,928.34,674.94
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,907.89,663.54
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,876.79,645.14
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,839.24,621.89
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,800.06,597.4
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,754.11,568.53
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,707.26,538.53
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,655.83,504.82
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,601.83,468.39
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,540.11,424.44
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,480.3,379.27
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,405.73,321.32
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,336.13,264.84
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,254.45,196.78
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,181.91,129.54
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,84.81,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.36
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,37.27,26.29
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,53.78,41.22
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,71.31,56.73
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,88.7,71.77
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,100.02,81.43
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,110.92,90.51
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,92.28,58.43
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,118.15,60.54
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,191.41,126.61
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,247.97,181.47
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,264.62,186.73
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,325.93,231.11
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,368.63,272.71
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,398.92,299.88
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,422.35,318.02
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,432.6,325.51
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,507.49,384.8
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,628.46,477.96
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,614.77,462.99
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,583.85,434.17
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,619.61,460.05
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,656.57,486.19
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,641.75,473.24
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,619.65,455.34
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,519.46,383.63
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,409.32,303.21
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,685.43,513.11
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,955.12,696.71
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,970.06,703.93
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,981.97,711.49
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,987.31,714.91
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,989.52,716.48
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,911.31,665.3
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,802.73,587.1
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,897.56,658.48
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,954.74,696.82
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,943.29,691.01
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,920.4,678.39
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,795.42,595.25
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,652.54,492.32
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,615.12,467.65
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,576.66,441.22
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,612.93,471.11
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,626.04,483.88
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,574.5,447.91
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,523.26,411.68
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,463.44,367.17
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,405.65,322.78
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,338.15,269.4
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,275.07,217.64
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,201.84,156.24
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,136.35,97.01
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,64.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,21.39,11.13
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,29.14,19.29
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,36.45,26.06
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,51.64,39.48
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,65.79,51.76
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,90.93,73.24
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,123.46,100.57
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,141.46,108.93
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,160.78,123.23
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,181.85,138.93
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,203.41,155.06
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,222.59,169.48
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,241.6,183.64
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,293.84,222.62
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,343.42,259.58
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,408.8,307.83
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,490.56,368.75
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,504.13,378.55
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,508.44,380.69
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,528.85,395.45
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,548.18,409.17
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,562.26,419.03
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,575.32,428.08
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,501.89,374.21
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,419.85,313.24
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,598.89,448.35
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,788.17,584.87
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,778.59,576.25
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,766.15,566.63
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,825.11,610.08
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,890.39,656.93
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,588.2,442.77
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,259.03,194.58
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,555.74,422.77
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,839.06,626.56
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,639.65,481.15
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,425.29,320.71
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,509.28,386.02
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,577.83,438.37
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,570.35,434.52
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,560.87,429.58
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,508.87,392.42
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,457.33,355.24
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,312.51,244.19
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,176.11,135.98
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,154.54,119.65
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,133.14,103.0
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,315.77,255.22
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,463.25,371.27
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,389.21,311.25
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,320.03,254.19
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,233.38,181.67
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,160.33,115.55
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,75.0,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,13.82,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,25.07,13.95
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,41.54,29.71
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,57.58,44.13
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,73.22,57.92
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,83.83,67.08
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,72.36,57.02
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,63.71,49.35
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,113.21,75.54
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,162.57,110.84
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,202.04,138.98
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,244.63,171.77
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,277.87,193.55
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,335.3,237.0
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,386.97,281.4
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,444.91,329.65
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,496.21,371.35
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,547.74,412.09
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,552.24,415.54
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,543.66,406.7
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,625.45,470.73
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,735.42,553.99
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,542.24,410.35
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,325.84,242.15
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,552.16,413.23
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,798.71,589.35
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,873.82,646.62
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,948.09,697.07
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,971.47,712.26
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,992.06,725.94
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,1007.73,736.06
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,1020.23,744.17
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,1027.0,749.07
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,1030.47,751.96
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,1029.62,751.31
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,1025.51,748.75
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,1013.75,742.04
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,998.96,733.57
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,980.08,722.01
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,958.39,708.63
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,860.07,643.21
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,745.78,562.99
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,735.4,559.58
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,726.72,556.53
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,663.67,512.67
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,608.07,473.5
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,557.69,437.47
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,507.83,400.99
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,455.28,361.71
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,403.29,321.64
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,340.4,272.36
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,280.84,223.72
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,210.61,164.41
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,147.11,106.71
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,69.51,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.34,11.99
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,29.63,19.8
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,36.52,26.24
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,40.43,29.79
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,44.13,32.96
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,46.02,34.49
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,52.8,40.17
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,83.5,45.07
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,130.61,69.65
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,179.73,104.74
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,231.47,146.51
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,290.52,196.08
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,344.24,241.92
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,397.27,287.32
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,450.95,332.33
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,503.27,374.53
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,555.48,415.33
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,605.28,453.9
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,654.26,490.83
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,700.9,524.28
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,746.14,555.69
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,787.81,583.22
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,827.59,609.19
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,864.44,632.97
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,899.09,655.11
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,929.26,674.17
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,956.92,691.54
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,980.61,705.27
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,1001.46,717.18
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,1017.33,727.0
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,1029.97,734.86
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,1036.32,739.29
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,1039.29,741.77
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,1037.89,741.2
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,1033.17,738.69
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,1021.37,731.85
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,1006.55,723.26
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,986.43,712.82
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,963.45,700.59
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,935.87,684.0
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,905.87,665.84
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,875.83,646.84
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,836.09,621.26
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,789.75,591.46
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,742.42,560.62
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,687.09,524.37
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,635.39,489.86
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,571.43,445.61
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,509.47,400.0
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,433.98,342.4
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,363.27,285.86
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,275.51,213.76
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,197.4,143.99
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,93.98,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,14.77,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.25,13.39
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.33,22.8
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,42.67,31.34
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,47.93,36.11
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,52.87,40.4
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,55.43,42.47
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,57.8,44.28
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,87.25,49.64
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,132.19,73.34
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,178.68,106.08
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,233.21,149.05
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,282.55,190.01
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,333.76,232.8
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,384.6,275.23
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,436.41,317.51
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,487.0,357.31
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,541.85,398.82
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,590.1,435.16
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,637.78,470.14
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,682.53,501.26
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,726.13,530.71
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,766.95,558.07
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,806.08,583.49
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,809.34,581.62
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,800.03,568.95
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,658.68,471.91
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,499.45,359.18
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,542.22,390.43
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,586.17,421.08
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,806.97,580.68
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,1004.33,709.16
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,885.87,630.92
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,740.09,528.0
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,889.56,637.25
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,1008.93,715.03
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,886.73,636.59
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,735.82,531.65
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,644.55,469.73
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,540.29,396.86
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,736.83,543.68
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,889.89,648.53
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,852.42,624.66
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,813.25,601.2
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,768.13,572.27
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,721.96,542.27
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,671.37,509.72
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,617.59,474.07
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,552.79,428.42
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,490.15,381.86
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,415.72,325.46
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,346.0,270.17
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,260.82,200.8
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,183.63,133.2
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,86.62,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,25.03,13.91
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.67,24.59
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,45.84,33.78
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,51.38,38.76
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,55.34,42.16
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,59.31,45.42
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,62.95,48.28
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,88.62,51.39
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,131.22,73.07
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,176.79,105.11
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,230.51,147.41
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,279.75,188.28
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,330.72,230.84
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,380.49,272.58
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,431.25,314.31
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,475.61,350.28
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,511.29,377.42
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,560.51,415.61
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,628.23,466.84
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,671.63,497.32
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,713.67,526.16
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,753.24,553.35
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,791.19,578.1
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,825.41,599.0
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,855.12,616.75
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,883.9,635.07
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,910.58,651.99
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,931.4,665.57
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,949.58,677.57
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,964.45,687.14
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,976.41,694.98
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,981.91,699.29
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,984.35,701.84
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,981.75,702.31
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,976.14,701.02
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,962.14,693.08
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,945.39,683.52
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,930.43,675.21
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,907.18,661.53
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,876.22,642.82
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,843.34,622.78
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,803.39,598.36
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,762.17,572.81
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,715.39,541.91
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,667.98,510.19
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,610.76,470.99
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,549.12,427.54
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,486.0,381.49
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,425.44,335.82
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,353.48,279.7
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,286.69,225.64
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,210.35,162.46
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,131.64,95.07
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,61.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,25.02,13.84
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,36.44,25.2
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.36,35.06
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,53.92,40.93
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,60.17,46.29
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,63.36,48.86
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,66.09,50.94
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,92.71,55.18
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,134.49,77.09
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,178.51,107.91
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,225.52,144.82
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,273.31,184.25
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,328.18,229.38
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,377.18,270.31
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,427.32,311.44
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,476.17,350.11
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,525.43,388.0
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,572.49,424.16
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,619.2,459.25
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,663.62,492.02
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,707.37,523.71
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,746.89,551.45
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,784.84,576.74
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,818.99,598.41
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,851.28,618.74
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,879.9,637.53
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,906.43,654.96
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,928.52,669.52
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,948.15,682.59
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,962.69,692.11
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,974.3,699.86
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,980.93,704.54
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,984.49,707.39
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,982.47,706.45
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,986.64,709.68
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,969.53,699.59
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,949.77,688.02
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,928.53,676.57
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,910.08,666.98
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,879.07,648.0
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,846.17,627.75
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,806.91,602.48
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,766.34,576.14
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,717.85,544.25
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,669.05,511.67
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,612.66,472.97
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,551.49,429.6
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,488.01,383.19
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,427.16,337.22
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,354.95,280.74
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,287.89,226.37
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,212.14,163.63
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,144.18,104.46
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,62.84,2.65
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.43,12.6
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.53,21.9
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,41.75,30.26
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,45.76,33.92
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,49.57,37.21
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,51.9,39.17
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,54.05,40.9
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,82.48,45.9
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,126.39,69.06
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,193.77,129.51
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,247.51,180.77
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,264.51,185.32
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,324.53,227.0
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,370.7,269.75
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,399.98,295.71
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,446.92,330.56
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,529.97,392.85
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,577.41,428.97
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,624.26,463.91
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,668.49,495.21
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,711.59,524.88
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,751.91,551.89
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,790.57,577.06
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,826.03,599.07
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,859.64,619.69
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,889.14,638.42
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,916.38,655.66
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,938.99,669.01
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,958.98,680.74
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,974.22,690.45
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,986.41,698.38
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,993.51,703.22
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,997.44,706.24
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,996.18,706.15
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,991.77,704.25
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,981.32,699.13
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,967.94,692.28
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,949.12,682.57
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,927.61,671.19
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,906.47,659.15
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,874.88,640.23
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,837.91,616.97
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,799.29,592.49
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,754.2,563.7
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,705.44,531.98
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,650.62,495.87
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,596.31,459.26
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,527.76,410.26
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,462.1,361.38
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,389.19,305.23
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,317.93,248.34
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,235.15,180.62
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,161.9,117.44
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,78.15,9.07
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,27.02,15.27
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,38.4,26.7
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.43,37.49
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.02,44.24
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,65.23,50.42
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,71.23,55.47
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,87.37,69.0
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,129.11,97.57
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,179.15,133.55
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,180.16,121.89
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,228.36,149.76
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,274.96,188.45
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,323.37,228.9
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,371.07,268.97
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,420.08,309.4
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,434.6,323.22
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,431.56,320.52
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,504.41,376.61
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,611.64,457.59
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,653.86,487.45
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,694.65,515.9
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,733.04,543.17
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,770.26,569.21
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,735.94,538.72
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,683.73,495.54
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,784.31,571.11
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,886.87,643.96
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,788.71,571.99
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,664.79,479.95
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,759.13,548.43
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,856.19,616.03
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,913.29,658.75
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,968.5,697.57
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,861.68,623.68
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,745.5,540.15
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,839.53,610.77
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,921.37,669.76
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,899.56,655.66
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,875.46,640.91
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,843.38,620.84
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,809.53,599.54
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,769.41,574.34
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,722.98,544.57
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,674.96,512.0
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,626.91,478.88
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,569.85,439.07
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,514.1,399.28
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,450.02,351.59
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,388.72,304.75
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,307.42,241.87
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,242.74,189.8
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,170.86,130.75
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,104.71,74.76
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,44.63,5.06
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
