Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.26,14.57
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,40.63,28.5
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.99,38.81
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,59.91,45.85
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,67.43,52.29
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,79.74,62.71
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,91.28,72.3
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,135.06,97.69
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,174.01,128.8
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,201.64,144.23
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,249.24,176.38
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,256.79,188.34
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,247.07,185.21
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,235.57,176.62
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,227.59,170.53
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,341.31,254.63
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,490.96,363.67
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,518.6,383.14
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,533.76,393.3
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,583.65,428.92
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,634.24,464.55
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,680.02,496.2
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,726.53,527.94
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,754.77,546.97
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,782.08,565.31
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,722.24,521.74
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,652.3,470.98
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,696.82,503.15
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,747.12,538.24
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,762.53,549.02
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,776.79,559.3
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,818.6,588.57
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,867.86,622.08
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,730.92,528.45
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,589.4,429.18
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,643.02,470.31
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,708.05,517.59
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,780.18,571.15
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,835.24,612.78
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,714.84,528.13
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,586.76,436.84
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,553.57,415.88
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,505.52,383.59
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,538.84,411.36
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,565.17,433.35
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,540.19,416.98
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,512.61,398.54
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,451.64,353.06
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,392.95,308.28
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,322.55,253.66
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,246.85,193.26
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,176.97,135.74
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,112.75,81.11
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,54.01,9.63
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.02,15.12
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,38.03,26.25
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.69,36.69
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,54.68,41.2
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,59.62,45.44
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,63.04,48.3
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,66.2,50.84
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,118.68,80.55
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,172.28,121.77
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,183.79,119.52
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,222.31,141.54
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,284.46,197.51
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,328.12,236.9
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,353.27,259.67
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,367.09,272.01
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,425.27,314.53
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,528.63,391.7
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,575.21,427.35
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,621.22,461.9
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,584.28,431.15
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,528.4,384.85
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,645.24,474.59
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,786.34,576.18
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,820.42,596.58
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,852.43,616.11
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,808.55,583.59
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,747.9,535.4
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,717.44,513.84
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,678.77,486.38
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,836.7,603.02
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,975.02,696.3
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,981.22,699.67
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,984.34,702.22
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,784.29,568.04
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,536.28,388.73
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,619.23,450.8
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,701.3,509.76
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,727.18,531.26
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,762.31,559.1
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,703.45,519.3
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,658.03,488.54
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,644.62,482.42
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,642.12,483.39
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,546.68,415.41
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,469.07,358.93
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,422.35,326.03
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,375.81,292.37
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,330.02,257.89
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,285.1,223.25
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,235.51,184.38
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,178.05,138.25
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,127.5,96.39
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,79.49,55.65
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,37.21,6.27
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.0,15.06
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,40.99,28.77
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,52.01,38.82
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,62.22,47.82
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,71.89,56.1
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,80.28,63.18
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,100.95,80.5
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,116.74,88.97
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,132.89,101.25
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,130.21,98.75
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,126.81,95.73
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,191.79,145.11
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,249.08,187.66
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,263.15,197.63
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,276.69,207.11
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,304.21,226.75
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,332.64,246.76
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,344.77,255.23
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,356.56,263.43
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,363.72,267.72
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,370.54,271.74
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,423.71,310.01
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,479.24,349.38
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,487.12,353.97
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,494.74,358.57
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,622.94,451.81
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,760.64,548.48
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,774.55,556.78
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,787.12,564.93
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,567.5,413.07
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,328.9,239.92
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,433.53,316.9
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,533.21,388.06
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,646.79,470.86
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,761.16,552.21
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,748.48,544.3
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,734.13,535.97
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,682.43,501.43
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,616.39,456.67
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,764.26,569.54
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,870.76,645.81
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,834.13,622.56
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,795.86,598.85
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,753.02,570.69
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,706.09,539.3
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,651.88,502.56
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,598.17,465.42
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,534.5,418.56
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,473.02,371.54
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,400.38,315.27
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,332.27,260.44
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,246.33,190.01
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,173.58,127.3
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,84.39,24.02
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.02,15.8
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,46.09,32.95
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,61.55,46.71
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,73.11,56.86
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,84.25,66.34
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,87.11,68.7
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,93.7,74.07
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,114.22,75.54
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,150.5,93.82
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,190.37,121.31
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,234.14,155.18
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,275.7,188.64
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,322.02,226.63
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,369.83,266.75
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,419.02,307.34
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,470.82,348.52
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,519.92,386.97
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,566.92,423.52
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,613.69,459.08
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,658.81,492.04
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,704.31,524.52
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,743.7,552.15
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,781.52,577.36
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,817.79,600.34
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,852.52,622.05
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,881.66,640.54
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,908.64,657.73
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,931.59,671.13
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,952.06,682.89
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,967.38,692.46
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,979.71,700.17
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,986.52,704.41
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,990.2,706.77
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,989.24,706.28
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,985.19,703.94
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,975.61,698.19
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,963.11,690.7
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,944.22,679.2
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,931.3,671.72
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,903.32,654.74
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,873.1,636.36
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,837.07,614.75
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,799.38,591.84
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,754.09,562.55
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,711.82,535.05
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,658.13,499.62
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,604.86,463.74
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,543.4,420.45
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,483.77,376.38
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,411.54,322.05
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,343.74,268.66
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,262.12,201.89
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,187.76,138.02
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,90.98,29.02
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.01,14.96
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.08,26.25
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.75,36.72
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,54.36,40.93
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,58.88,44.81
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,61.93,47.37
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,64.76,49.63
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,87.49,51.04
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,128.32,71.08
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,173.5,102.65
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,226.82,144.67
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,274.45,184.17
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,324.82,226.41
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,375.09,268.55
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,426.3,310.52
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,481.0,353.94
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,530.78,392.71
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,578.47,429.69
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,625.61,465.38
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,670.09,497.54
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,713.51,528.17
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,753.94,555.81
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,792.69,581.62
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,827.97,603.7
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,861.15,624.19
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,889.96,642.94
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,916.48,660.17
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,939.29,674.98
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,959.52,688.17
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,975.01,698.1
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,987.48,706.18
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,995.35,711.4
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,1000.06,714.72
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,999.09,714.52
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,994.95,712.45
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,982.91,705.41
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,968.03,696.7
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,949.13,685.2
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,936.17,677.71
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,908.6,660.92
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,878.75,642.69
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,842.01,620.56
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,803.59,597.11
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,757.71,567.29
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,715.06,539.39
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,660.92,503.36
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,607.22,466.89
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,543.36,421.63
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,481.69,375.84
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,408.86,319.96
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,340.46,265.39
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,254.0,195.09
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,180.58,132.35
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,88.13,30.03
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,25.09,13.45
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.75,24.36
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.95,33.65
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,48.99,36.51
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,50.62,37.93
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,53.31,40.12
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,55.8,42.03
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,80.17,43.93
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,128.54,69.09
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,175.37,101.73
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,224.9,141.0
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,274.55,182.46
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,332.91,231.03
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,384.44,274.23
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,436.67,316.97
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,487.52,357.62
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,538.57,397.19
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,587.62,434.9
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,635.97,471.1
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,681.15,503.35
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,725.07,533.79
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,766.56,561.07
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,806.22,586.85
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,842.18,608.71
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,875.98,628.9
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,905.34,647.02
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,932.22,663.46
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,955.67,676.57
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,976.39,687.91
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,992.24,697.6
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,1004.93,705.41
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,1012.92,710.38
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,1017.64,713.45
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,1016.54,713.04
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,1012.16,710.76
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,1002.6,705.39
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,989.95,698.24
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,971.23,687.4
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,949.67,674.88
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,923.52,659.89
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,894.94,643.34
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,859.88,623.05
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,830.4,606.32
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,786.68,578.97
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,741.84,550.6
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,689.18,516.83
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,636.55,482.31
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,575.85,441.24
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,519.91,401.56
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,449.74,349.21
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,383.67,297.53
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,300.25,229.89
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,225.39,165.54
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,109.79,41.01
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.09,13.38
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.13,24.62
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.7,34.13
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,52.92,39.7
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,58.99,44.9
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,61.63,47.1
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,64.08,49.05
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,89.34,53.1
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,131.89,74.95
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,176.17,105.49
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,223.5,142.34
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,271.17,181.39
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,326.0,226.15
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,375.49,266.9
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,426.14,307.5
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,475.05,345.07
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,524.69,381.73
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,573.04,416.77
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,623.42,451.72
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,667.74,480.42
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,711.25,507.28
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,751.76,534.0
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,790.71,558.6
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,824.51,579.34
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,855.93,598.51
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,885.44,617.68
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,912.87,635.58
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,935.95,650.86
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,956.63,664.76
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,972.17,674.95
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,984.77,683.5
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,992.39,689.14
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,996.88,693.05
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,995.74,693.01
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,991.51,691.27
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,980.75,686.3
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,976.33,685.41
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,956.8,674.55
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,934.59,662.21
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,904.67,645.01
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,872.63,626.43
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,834.61,603.35
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,799.48,582.05
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,750.11,551.0
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,700.45,519.38
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,645.65,484.22
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,591.36,448.42
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,522.81,400.49
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,452.32,349.54
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,380.63,296.16
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,313.84,244.1
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,232.31,178.14
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,159.77,117.05
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,79.71,30.08
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.46,13.59
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,39.5,27.42
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.54,37.38
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,58.14,44.14
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,65.38,50.32
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,70.34,54.49
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,75.01,58.29
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,95.81,59.72
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,134.95,79.22
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,194.19,128.04
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,245.64,173.18
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,276.35,199.96
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,306.82,225.37
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,341.77,251.09
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,377.98,277.32
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,363.15,266.86
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,346.72,254.45
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,442.52,324.23
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,553.55,403.38
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,614.22,449.5
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,697.42,511.33
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,685.61,498.64
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,655.47,472.92
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,703.14,507.1
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,752.11,541.42
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,824.86,595.93
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,902.43,648.75
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,825.3,594.18
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,727.97,521.61
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,854.92,615.89
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,974.31,696.23
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,725.79,528.67
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,436.66,318.04
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,728.12,535.12
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,983.85,706.88
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,774.94,564.8
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,542.04,396.25
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,750.81,552.74
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,921.08,669.25
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,894.76,651.66
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,866.06,634.22
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,716.61,534.73
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,565.18,425.76
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,561.87,427.16
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,567.94,433.95
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,586.48,451.18
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,601.34,464.46
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,540.6,419.94
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,481.51,375.46
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,409.91,320.97
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,342.6,267.61
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,259.78,200.44
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,189.5,140.26
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,92.49,37.47
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.3,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.48,12.09
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.78,22.75
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.63,31.67
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,49.49,36.94
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,53.95,40.79
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,56.85,43.13
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,59.52,45.19
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,82.24,47.67
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,123.7,68.12
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,168.09,98.66
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,220.52,139.5
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,270.21,188.76
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,309.4,226.17
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,342.44,246.48
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,417.06,300.56
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,466.55,339.02
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,520.64,379.48
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,567.2,414.28
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,613.26,447.76
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,611.73,442.55
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,598.41,427.74
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,678.88,488.26
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,779.83,558.64
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,815.21,579.05
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,848.7,598.6
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,878.03,616.61
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,905.18,633.23
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,817.84,574.99
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,699.54,490.27
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,848.75,597.64
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,978.85,680.97
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,987.32,684.44
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,992.64,687.37
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,991.82,688.1
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,987.85,687.08
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,972.33,679.06
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,963.47,675.33
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,944.64,666.74
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,923.16,656.53
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,895.18,640.79
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,864.96,623.53
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,828.59,602.92
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,794.91,583.86
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,748.76,554.87
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,702.03,525.08
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,647.42,489.38
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,593.3,453.21
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,529.67,407.72
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,468.23,362.29
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,390.75,304.23
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,323.88,251.82
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,242.49,186.16
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,170.14,125.27
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,84.71,34.98
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.47,13.46
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.37,24.05
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,45.95,33.63
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,52.2,39.16
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,58.24,44.26
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,61.33,46.75
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,64.19,48.94
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,86.3,51.29
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,127.39,71.35
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,171.29,101.19
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,218.29,137.41
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,265.72,175.99
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,320.14,220.12
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,369.18,260.47
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,419.4,300.87
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,468.17,338.53
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,517.43,375.22
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,564.72,410.29
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,614.06,445.67
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,658.31,476.08
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,701.75,505.13
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,741.74,532.17
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,780.21,556.87
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,815.96,578.93
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,850.08,599.79
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,879.42,618.35
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,906.59,635.56
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,816.71,573.96
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,695.61,486.05
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,846.19,594.62
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,977.57,679.93
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,984.63,683.98
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,988.57,687.41
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,987.91,687.66
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,984.17,686.18
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,976.21,682.7
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,965.15,677.41
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,947.39,668.96
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,926.94,658.88
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,907.97,648.42
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,878.24,631.04
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,842.05,610.29
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,804.15,588.21
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,760.31,560.97
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,719.11,535.14
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,665.91,500.96
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,613.01,466.21
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,552.84,425.05
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,494.27,382.56
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,422.76,328.88
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,355.55,276.22
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,274.91,210.79
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,202.31,149.03
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,97.25,41.9
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
