Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,14.3,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.52,11.82
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,33.42,22.3
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,42.9,30.88
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,48.73,36.11
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,53.24,40.0
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,55.78,42.04
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,58.13,43.83
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,80.67,46.6
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,123.11,67.41
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,167.83,97.98
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,220.62,139.07
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,268.35,178.42
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,318.2,219.97
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,367.85,261.18
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,418.59,302.35
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,467.99,341.51
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,521.9,382.65
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,569.42,419.11
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,616.5,454.41
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,660.79,486.02
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,704.04,516.14
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,668.01,485.88
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,612.87,441.03
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,723.39,524.56
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,853.53,613.94
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,806.07,578.85
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,741.58,528.0
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,851.08,608.98
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,955.94,677.8
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,971.65,687.35
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,984.33,695.67
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,992.43,701.49
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,997.38,705.46
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,821.67,589.05
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,611.07,437.61
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,440.95,320.02
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,272.31,198.07
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,428.31,314.48
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,561.8,411.34
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,554.02,407.07
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,544.55,402.27
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,691.6,514.67
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,795.71,591.0
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,753.82,563.21
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,707.24,532.71
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,653.32,497.02
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,599.82,460.86
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,536.99,416.21
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,476.17,371.25
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,404.27,316.04
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,333.34,259.7
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,254.17,195.1
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,183.51,135.01
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,90.8,39.65
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.53,11.7
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,34.63,23.29
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,45.25,32.86
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,49.68,36.92
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,52.49,39.36
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,55.48,41.79
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,58.24,43.92
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,77.52,43.9
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,124.1,66.98
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,169.83,98.12
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,218.39,136.05
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,266.64,175.92
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,317.44,218.44
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,374.4,265.92
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,425.74,308.45
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,475.8,348.48
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,526.14,387.52
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,574.61,424.05
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,622.46,459.04
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,667.68,491.36
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,711.74,522.07
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,753.04,549.79
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,792.62,575.94
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,827.04,597.28
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,858.87,616.77
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,888.44,635.73
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,915.74,653.17
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,938.86,668.2
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,959.4,681.65
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,975.23,691.87
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,988.02,700.28
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,995.73,704.42
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,1000.26,706.68
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,999.1,706.32
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,994.78,704.12
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,985.84,699.43
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,973.9,692.96
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,954.99,683.25
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,933.35,671.83
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,913.71,660.65
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,883.58,642.57
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,847.35,621.42
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,809.42,598.89
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,763.27,569.43
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,720.09,541.63
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,666.54,506.35
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,613.33,470.55
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,548.54,425.11
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,486.09,378.94
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,414.79,324.82
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,347.72,271.76
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,262.02,201.94
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,189.46,140.09
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,93.39,41.97
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.54,11.65
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,34.65,23.41
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,45.29,33.04
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,49.31,36.69
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,51.73,38.71
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,53.96,40.5
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,56.04,42.07
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,101.33,65.99
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,151.72,99.65
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,201.31,139.98
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,239.91,173.53
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,272.9,196.44
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,320.8,231.42
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,350.1,255.66
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,381.88,280.62
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,429.58,315.4
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,526.74,388.04
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,575.46,425.7
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,623.4,462.11
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,668.64,494.86
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,712.65,525.75
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,669.17,490.09
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,610.11,441.59
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,658.59,476.02
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,713.63,514.02
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,687.15,495.02
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,654.89,472.1
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,678.84,489.51
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,702.7,506.59
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,712.18,513.45
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,720.67,519.78
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,713.26,515.17
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,704.54,509.8
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,861.29,627.43
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,982.09,711.78
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,971.02,704.67
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,966.08,702.61
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,766.48,566.11
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,546.29,403.94
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,413.35,308.7
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,295.93,221.26
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,474.58,360.53
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,615.89,468.04
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,598.1,455.85
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,564.47,433.18
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,522.45,404.29
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,479.38,374.0
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,426.66,335.15
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,375.06,296.08
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,316.93,250.51
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,250.2,196.98
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,186.25,143.66
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,127.9,93.75
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,62.26,26.84
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.23,9.74
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,38.24,26.31
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,55.05,41.31
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,72.27,56.33
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,89.16,70.75
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,106.32,85.21
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,123.09,99.09
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,140.0,105.35
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,172.55,126.55
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,204.51,149.49
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,238.66,175.11
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,251.02,186.91
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,264.18,198.58
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,286.02,215.1
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,307.78,231.38
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,379.71,283.96
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,464.29,345.83
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,479.98,357.28
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,497.34,369.44
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,528.41,391.96
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,560.06,414.64
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,572.53,422.89
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,583.39,429.93
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,511.05,376.49
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,431.95,317.63
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,301.73,223.26
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,165.54,121.66
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,232.65,172.34
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,300.61,222.59
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,202.64,149.63
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,104.21,74.97
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,187.61,138.8
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,272.44,202.35
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,269.22,199.97
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,265.95,197.78
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,240.92,179.35
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,215.76,160.72
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,153.82,114.15
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,92.57,67.13
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,144.31,107.69
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,197.86,149.25
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,142.8,106.97
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,88.65,64.83
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,81.53,59.47
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,74.5,54.11
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,91.77,68.24
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,110.84,83.85
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,94.16,70.73
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,77.4,57.38
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,61.61,44.69
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,45.68,31.65
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,32.51,20.67
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,19.48,9.7
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.73,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,22.84,10.75
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,39.67,27.5
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,56.46,42.49
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,70.41,54.72
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,85.99,68.03
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,104.36,83.51
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,118.47,95.13
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,143.5,108.67
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,168.72,124.65
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,170.36,112.65
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,212.45,134.67
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,260.58,184.15
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,290.35,215.58
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,328.9,239.19
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,412.65,300.33
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,467.17,343.51
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,516.83,382.26
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,531.76,392.56
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,535.56,392.23
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,603.58,444.69
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,699.02,515.67
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,697.7,510.3
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,683.2,495.31
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,716.6,517.4
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,749.87,538.82
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,754.69,541.26
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,755.97,541.48
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,850.77,612.22
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,939.11,671.8
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,954.69,681.38
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,967.38,689.75
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,974.63,694.74
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,978.82,697.94
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,977.46,697.4
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,973.06,695.07
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,972.78,695.89
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,960.54,689.11
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,941.95,678.08
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,920.71,665.44
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,865.43,630.42
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,805.0,591.13
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,803.66,593.28
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,793.78,588.73
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,675.64,508.36
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,559.53,424.22
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,515.04,394.0
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,469.95,362.24
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,419.13,325.18
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,369.08,287.68
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,300.02,234.93
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,246.46,192.24
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,183.89,141.06
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,126.2,92.37
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,61.46,27.09
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,21.17,9.42
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.76,20.1
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,40.62,29.05
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,42.97,31.26
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,45.33,33.26
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,63.35,48.48
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,80.02,62.27
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,80.48,49.16
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,116.68,61.36
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,183.73,118.41
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,237.19,167.83
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,255.29,173.66
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,316.4,215.86
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,366.65,257.25
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,417.69,298.3
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,467.79,337.52
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,518.02,375.55
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,566.09,411.69
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,613.58,446.41
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,658.24,477.35
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,701.69,506.58
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,692.63,494.86
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,671.46,474.23
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,754.14,534.11
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,848.54,595.18
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,877.95,612.57
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,905.1,629.11
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,928.14,643.08
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,948.63,655.55
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,964.45,665.81
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,977.27,674.37
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,985.03,678.59
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,989.66,681.05
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,989.13,681.36
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,985.48,679.95
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,970.68,671.88
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,962.34,667.96
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,944.22,659.41
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,923.42,649.29
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,895.68,633.95
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,865.72,617.13
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,829.49,596.91
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,795.74,578.07
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,751.64,551.19
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,706.74,523.32
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,600.25,451.56
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,495.94,377.12
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,443.65,339.82
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,392.3,301.82
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,332.92,257.32
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,276.47,213.31
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,211.5,160.99
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,152.22,111.28
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,68.4,30.68
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,22.32,9.89
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,37.19,25.19
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,49.24,36.02
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,58.43,44.05
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,67.15,51.38
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,73.16,56.3
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,78.81,60.75
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,97.48,63.4
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,136.17,81.44
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,177.07,108.21
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,221.34,141.36
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,266.31,176.75
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,313.75,214.34
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,360.59,251.52
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,408.89,288.96
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,456.38,325.06
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,504.4,360.47
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,550.54,394.68
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,599.39,429.9
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,641.75,460.38
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,683.16,489.73
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,722.0,516.68
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,759.68,542.49
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,796.43,565.79
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,832.33,587.85
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,861.45,607.57
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,888.61,626.14
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,910.53,640.61
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,930.0,653.64
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,945.84,664.06
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,958.86,672.84
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,535.29,393.26
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,75.87,51.86
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,54.23,35.94
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,32.69,19.56
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,47.63,31.09
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,62.56,42.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,41.97,26.91
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,44.73,29.28
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,68.05,47.48
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,57.29,39.32
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,46.53,31.11
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,53.04,36.45
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,59.56,41.84
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,167.24,129.07
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,289.5,225.38
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,254.03,198.36
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,218.53,171.15
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,179.64,140.29
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,141.5,109.3
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,93.87,69.95
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,56.0,38.16
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,25.32,8.05
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.38,8.37
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,31.18,20.3
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,41.52,29.65
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,50.36,37.47
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,65.64,50.54
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,55.8,42.06
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,58.53,44.19
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,75.21,45.08
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,116.73,63.82
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,161.12,93.39
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,208.57,130.09
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,264.45,184.21
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,305.12,223.07
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,309.96,228.27
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,315.04,232.65
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,385.75,283.11
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,510.73,374.52
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,562.09,413.17
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,608.89,448.16
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,585.96,428.2
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,546.42,394.65
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,649.48,473.33
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,776.21,564.36
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,701.77,507.0
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,602.95,430.6
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,751.34,541.26
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,904.26,644.78
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,927.77,659.0
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,948.8,672.7
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,964.72,682.88
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,977.67,691.29
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,985.09,696.33
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,989.37,699.55
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,989.01,699.99
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,985.55,698.63
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,977.63,694.58
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,958.74,683.68
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,814.2,588.9
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,661.1,480.41
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,591.11,433.76
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,535.61,395.57
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,680.5,506.5
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,788.13,585.97
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,742.64,556.04
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,696.54,526.2
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,642.13,489.99
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,588.19,453.06
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,525.33,407.97
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,464.45,362.9
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,389.11,304.96
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,323.46,252.45
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,247.54,190.42
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,179.1,132.32
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,89.5,42.27
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,12.87,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,21.21,8.63
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,32.79,21.51
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.87,31.49
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,50.2,37.17
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,56.32,42.42
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,59.91,45.36
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,63.24,47.95
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,79.17,48.8
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,120.4,67.29
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,163.84,95.66
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,210.41,130.99
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,258.19,169.77
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,307.83,210.58
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,361.72,254.69
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,411.81,295.36
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,460.99,333.97
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,510.6,371.78
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,557.81,407.65
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,604.77,442.5
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,650.22,474.55
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,694.94,505.28
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,735.27,533.19
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,773.63,558.12
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,808.36,579.46
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,841.18,599.39
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,791.18,562.74
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,717.46,506.84
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,734.32,517.89
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,750.34,527.78
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,673.66,475.58
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,597.65,423.12
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,805.3,573.51
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,986.09,693.25
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,984.99,692.13
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,980.81,690.7
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,974.45,688.37
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,964.9,684.11
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,955.51,681.14
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,934.55,670.76
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,908.03,655.44
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,879.18,638.56
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,843.47,618.01
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,806.02,596.05
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,765.46,570.66
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,720.3,541.67
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,666.91,506.85
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,613.8,471.4
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,552.82,428.81
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,493.57,385.23
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,422.52,331.24
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,355.52,278.2
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,274.93,212.16
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,200.37,148.7
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,98.46,47.03
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.43,7.87
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.86,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.85,29.06
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,47.18,34.68
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,52.2,38.94
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,55.21,41.39
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,58.0,43.55
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,73.68,44.26
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,116.7,63.08
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,161.86,92.44
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,215.29,133.05
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,263.84,172.43
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,314.48,214.14
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,364.72,255.36
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,416.06,296.52
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,466.14,335.82
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,520.95,377.19
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,569.28,413.74
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,617.17,449.1
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,662.19,480.72
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,706.2,510.84
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,747.26,538.81
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,786.72,564.38
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,821.03,585.24
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,852.93,604.41
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,882.81,623.45
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,910.51,641.09
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,933.73,654.94
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,954.51,667.28
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,970.16,677.5
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,982.84,685.99
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,990.98,692.16
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,995.99,696.52
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,994.86,696.82
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,990.6,695.33
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,981.78,691.42
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,969.99,685.75
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,960.22,682.56
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,938.8,671.91
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,911.42,656.05
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,881.75,638.65
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,844.6,617.19
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,805.76,594.33
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,764.1,568.19
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,717.87,538.48
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,664.0,503.21
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,610.47,467.39
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,547.35,423.07
