Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,486.23,378.16
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,414.31,323.74
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,346.53,270.32
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,262.84,202.19
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,191.13,141.24
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,94.71,44.72
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.25,8.7
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,37.12,25.11
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.4,36.25
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,57.46,43.38
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,65.14,49.9
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,70.51,54.33
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,75.58,58.34
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,86.69,56.41
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,124.71,72.32
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,167.39,99.99
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,213.48,134.81
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,259.17,171.7
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,307.86,211.79
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,361.83,255.98
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,411.82,296.52
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,460.29,335.11
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,509.74,373.41
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,557.65,409.49
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,605.33,444.36
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,650.21,476.54
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,695.24,508.02
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,735.49,536.45
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,774.24,562.04
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,809.72,584.23
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,843.33,605.0
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,872.8,624.01
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,900.15,641.61
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,923.55,656.87
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,944.57,670.65
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,960.55,681.04
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,973.63,689.68
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,981.74,694.04
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,986.77,696.57
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,986.21,698.32
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,982.57,698.22
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,981.57,698.94
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,968.62,692.05
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,950.2,681.39
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,929.09,669.06
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,899.75,651.34
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,868.27,632.18
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,831.34,610.27
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,797.4,590.17
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,749.34,560.0
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,700.89,529.06
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,645.6,492.19
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,590.86,454.8
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,525.9,407.13
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,458.39,356.39
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,385.67,301.11
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,317.99,247.64
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,237.22,181.78
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,165.39,121.32
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,75.04,34.01
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,11.91,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,22.32,8.27
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,38.1,25.74
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,52.1,38.33
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,63.13,48.08
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,73.76,57.21
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,95.42,75.36
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,118.17,94.06
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,131.37,99.23
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,153.93,116.06
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,177.11,132.39
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,210.21,156.4
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,220.47,164.29
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,228.64,170.44
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,274.61,203.91
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,324.09,239.81
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,323.26,238.75
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,319.52,235.32
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,336.3,247.32
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,353.12,259.23
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,458.19,335.89
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,574.38,418.7
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,627.73,456.0
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,682.68,494.18
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,753.31,546.69
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,833.66,602.28
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,813.48,585.02
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,782.31,557.68
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,858.1,614.64
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,933.58,665.72
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,949.78,675.32
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,963.09,683.41
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,971.4,687.49
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,976.65,689.69
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,975.86,689.36
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,972.04,687.24
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,963.08,682.22
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,951.18,675.45
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,932.57,666.09
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,911.34,655.07
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,775.22,564.56
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,633.13,462.94
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,720.56,532.04
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,786.76,582.01
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,743.92,554.15
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,700.07,525.77
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,646.3,490.45
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,592.99,454.63
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,532.51,410.99
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,473.68,367.07
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,402.45,313.33
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,331.94,258.04
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,252.92,193.64
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,182.35,133.86
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,90.68,41.66
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.3
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,33.94,22.34
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,52.33,38.68
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,68.68,52.99
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,85.99,67.81
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,101.9,81.11
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,117.48,93.82
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,132.84,99.7
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,167.88,121.06
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,193.96,136.98
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,233.49,164.94
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,271.69,194.86
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,310.37,225.32
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,344.98,249.1
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,402.53,292.53
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,454.98,334.41
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,503.96,372.9
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,551.31,409.06
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,598.56,444.13
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,643.48,476.74
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,688.13,508.34
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,729.61,536.83
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,768.24,561.74
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,756.82,548.54
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,733.39,525.67
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,767.7,548.73
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,803.3,572.11
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,796.87,566.18
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,788.45,559.13
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,795.26,563.7
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,800.36,567.1
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,905.49,642.75
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,987.37,695.82
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,931.49,659.92
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,855.44,605.39
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,800.44,569.28
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,755.41,538.98
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,785.26,563.42
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,800.1,577.83
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,749.83,544.09
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,686.14,501.36
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,752.13,553.43
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,798.77,588.64
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,722.36,537.47
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,641.76,482.46
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,577.92,438.38
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,516.16,394.64
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,458.59,353.2
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,402.99,311.95
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,339.29,263.6
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,279.18,216.25
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,197.61,150.42
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,133.98,97.13
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,65.22,28.1
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,11.91,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,20.68,6.34
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,35.22,23.35
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,47.13,34.28
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.43,38.33
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,55.6,41.99
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,78.39,61.26
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,105.96,84.19
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,115.7,84.01
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,140.42,91.83
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,181.41,119.42
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,224.57,151.96
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,253.71,170.67
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,304.69,209.02
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,354.96,251.55
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,411.89,298.24
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,461.57,338.59
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,511.91,378.37
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,560.54,415.78
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,608.62,451.71
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,654.46,485.13
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,699.39,517.05
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,740.45,544.24
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,779.8,569.16
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,814.54,590.88
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,846.7,610.7
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,877.04,630.21
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,905.11,648.15
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,929.04,662.26
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,950.44,674.71
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,967.18,685.61
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,980.92,694.69
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,989.6,700.64
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,995.11,704.69
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,995.43,705.21
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,992.58,703.84
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,981.69,697.81
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,967.87,690.04
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,950.52,680.09
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,930.44,668.43
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,913.03,658.6
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,884.83,641.65
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,849.33,621.12
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,812.07,599.15
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,768.19,572.28
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,723.3,544.22
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,673.91,511.96
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,621.37,476.69
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,559.46,432.64
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,499.43,387.56
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,427.69,333.34
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,360.16,280.16
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,275.26,210.99
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,197.86,145.51
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,97.33,43.89
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,11.91,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,20.66,5.77
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,34.84,22.93
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,46.41,33.5
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,63.04,47.98
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,84.53,66.3
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,69.9,53.83
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,66.14,50.43
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,73.16,47.58
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,111.76,61.96
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,155.28,89.58
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,202.06,124.94
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,254.31,167.3
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,303.63,208.49
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,352.91,249.91
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,403.43,291.65
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,452.88,331.77
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,503.03,371.4
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,555.13,411.98
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,602.58,448.36
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,647.48,481.29
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,691.54,512.83
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,732.53,540.95
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,771.99,566.26
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,808.37,589.37
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,842.98,611.06
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,873.58,631.0
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,901.98,649.41
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,926.3,663.96
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,948.16,676.86
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,965.37,687.91
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,979.63,697.12
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,988.85,703.48
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,994.92,707.93
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,994.8,708.52
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,991.51,707.22
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,980.32,699.43
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,966.3,689.96
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,948.68,681.2
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,937.02,676.42
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,908.01,658.72
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,876.84,639.61
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,840.41,618.16
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,802.28,595.28
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,758.8,567.32
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,711.12,535.99
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,656.51,500.76
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,602.35,464.87
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,535.06,416.33
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,470.37,367.88
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,391.94,307.15
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,324.03,252.54
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,239.78,183.65
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,165.19,120.79
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,74.83,31.88
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.63,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.85,2.09
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,32.62,21.06
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,49.88,36.39
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,66.41,50.81
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,83.76,65.65
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,93.38,73.64
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,99.61,78.56
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,118.91,87.08
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,155.18,107.4
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,162.89,101.09
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,202.02,122.27
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,250.03,161.52
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,300.6,203.91
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,357.75,251.43
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,409.31,294.08
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,459.51,334.78
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,509.98,374.58
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,558.51,411.76
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,606.46,447.43
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,651.95,480.48
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,696.28,511.87
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,737.81,540.54
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,777.67,567.0
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,812.59,588.9
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,844.86,608.85
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,874.76,628.15
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,902.39,645.9
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,925.41,659.19
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,945.85,670.76
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,962.59,681.38
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,976.37,690.18
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,983.64,695.22
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,987.76,698.39
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,987.74,699.05
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,984.59,697.84
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,974.4,692.24
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,961.28,684.88
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,952.47,681.9
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,932.25,671.49
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,904.23,654.56
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,874.01,636.17
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,837.65,615.1
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,799.61,592.58
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,757.35,565.54
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,710.77,535.06
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,656.53,499.29
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,602.7,462.96
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,539.12,417.62
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,477.59,371.96
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,404.89,316.51
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,333.67,260.15
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,252.16,193.35
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,179.71,131.77
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,89.55,38.26
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.86,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.55,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.9,5.73
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,22.26,13.15
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,32.96,22.4
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,43.67,31.52
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,54.86,40.93
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,66.06,50.17
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,86.57,63.83
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,107.01,79.58
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,161.18,118.85
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,217.19,158.69
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,235.76,161.5
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,302.27,205.42
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,352.32,247.15
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,403.54,289.12
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,458.56,332.81
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,508.99,372.13
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,557.35,409.6
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,605.22,445.76
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,650.85,478.7
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,695.67,510.23
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,737.23,538.93
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,777.17,565.15
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,813.38,587.66
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,847.47,608.56
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,877.61,628.01
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,905.46,645.93
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,930.5,660.63
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,953.04,673.76
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,969.97,684.69
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,983.9,693.82
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,992.75,698.37
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,998.42,701.02
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,998.37,701.64
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,995.12,700.4
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,984.41,694.55
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,970.8,686.99
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,953.58,678.64
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,933.6,668.54
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,914.31,657.49
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,884.24,639.43
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,848.53,618.89
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,811.08,596.93
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,764.03,566.82
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,720.49,538.76
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,667.02,503.83
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,613.86,468.44
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,548.78,422.77
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,485.96,376.54
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,412.35,320.88
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,340.04,264.09
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,256.12,195.79
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,181.77,132.92
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,90.34,37.47
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.2,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.05,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,28.5,17.61
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,44.31,31.68
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,62.71,47.66
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,80.91,63.21
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,98.95,78.28
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,111.26,88.23
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,125.3,99.39
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,154.48,108.82
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,163.22,103.21
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,199.46,121.59
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,181.62,123.5
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,146.15,108.12
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,162.41,119.96
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,179.0,131.92
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,199.42,146.65
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,220.22,161.52
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,278.33,203.66
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,343.26,249.88
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,428.12,310.2
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,514.47,370.36
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,579.38,416.56
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,655.93,470.19
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,615.9,439.49
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,570.11,404.91
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,646.47,458.81
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,728.51,515.05
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,744.25,523.72
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,758.95,532.02
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,723.52,507.5
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,677.89,476.42
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,836.45,590.7
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,976.59,684.06
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,975.59,682.71
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,971.52,680.63
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,964.67,676.95
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,954.73,671.46
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,936.26,661.73
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,915.15,650.41
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,886.4,633.18
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,860.31,617.72
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,823.63,596.76
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,785.43,574.56
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,542.25,405.18
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,284.05,212.01
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,443.53,338.01
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,577.92,440.1
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,505.49,387.57
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,442.58,341.4
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,370.11,286.51
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,302.84,233.58
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,221.8,168.34
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,139.8,100.98
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,67.63,25.68
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.53,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.14,1.58
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,35.97,23.69
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,52.05,38.31
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,65.29,50.03
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,78.05,61.04
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,84.8,66.65
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,96.38,76.12
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,116.82,92.76
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,138.55,104.82
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,143.95,108.47
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,148.6,111.58
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,210.22,156.11
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,276.05,203.6
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,318.29,233.99
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,365.36,268.09
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,398.37,292.11
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,441.59,323.29
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,461.11,336.71
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,469.07,341.36
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,523.4,379.93
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,590.05,426.41
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,539.93,389.64
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,477.68,343.87
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,534.12,383.37
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,596.66,425.97
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,643.21,458.35
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,693.07,492.75
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,713.48,505.65
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,733.4,518.33
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,849.83,603.76
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,959.26,678.27
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,967.41,683.42
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,972.53,687.46
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,972.1,687.83
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,968.65,686.44
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,957.78,680.42
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,944.08,672.73
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,925.02,661.67
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,908.79,652.55
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,877.42,633.73
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,844.29,613.71
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,806.71,591.58
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,767.76,568.2
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,713.24,532.51
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,653.33,491.97
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,596.27,452.91
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,540.41,413.75
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,465.68,359.14
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,383.99,297.96
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,312.17,242.96
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,245.94,190.45
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,159.35,120.53
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,89.23,62.8
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,37.15,11.02
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,17.31,0.29
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,36.6,24.04
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,55.76,41.22
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,66.32,50.68
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,78.08,60.83
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,81.55,63.68
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,88.07,68.91
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,90.58,70.65
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,125.54,77.44
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,165.0,101.33
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,209.0,133.61
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,252.4,168.07
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,299.58,206.75
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,348.11,247.09
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,398.38,288.27
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,446.92,326.85
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,500.54,368.04
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,548.48,405.56
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,596.48,442.33
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,641.79,475.59
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,686.55,507.71
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,728.03,537.67
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,768.29,566.18
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,802.79,588.24
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,834.84,608.45
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,864.5,628.04
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,892.22,646.27
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,916.08,660.5
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,937.58,673.13
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,953.65,683.35
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,966.88,691.77
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,975.21,695.85
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,980.53,698.08
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,978.85,697.37
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,974.15,694.84
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,965.9,690.15
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,960.74,687.61
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,941.05,677.09
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,918.81,664.98
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,889.32,646.88
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,857.8,627.38
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,818.62,603.63
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,778.06,578.66
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,728.59,547.23
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,678.76,514.75
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,615.21,470.91
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,558.87,431.13
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,490.2,380.91
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,424.94,331.74
