Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,350.08,273.53
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,271.0,210.5
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,190.8,145.04
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,110.71,78.97
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,52.26,16.59
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,10.48,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.99,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,33.6,21.64
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,48.52,35.29
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.72,40.2
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,60.45,46.1
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,84.89,66.78
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,115.74,92.46
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,128.58,102.47
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,160.26,116.79
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,193.1,137.75
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,224.07,158.55
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,245.16,166.84
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,298.6,203.73
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,348.68,245.85
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,400.03,288.34
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,449.92,328.89
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,500.52,368.91
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,552.9,408.94
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,600.53,444.53
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,645.89,477.71
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,690.41,509.45
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,731.51,538.88
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,771.04,565.33
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,743.01,540.42
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,700.49,503.22
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,798.85,578.26
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,902.62,649.76
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,836.64,601.33
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,749.8,533.24
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,871.63,624.46
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,980.62,697.71
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,990.06,702.17
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,996.3,705.2
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,995.81,705.22
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,992.09,703.33
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,984.17,699.2
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,973.14,693.21
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,955.65,684.58
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,935.33,674.16
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,907.33,657.23
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,885.18,644.24
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,850.16,623.85
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,813.34,602.04
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,765.34,571.13
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,720.29,541.85
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,667.42,507.16
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,614.83,471.85
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,548.75,425.42
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,485.16,378.16
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,412.57,322.13
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,344.35,267.45
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,257.18,196.4
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,183.49,133.48
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,89.83,30.11
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,17.48,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.37,17.25
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.66,27.69
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,44.24,31.92
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,47.32,34.59
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,49.76,36.63
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,52.07,38.42
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,51.11,37.4
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,97.12,50.09
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,142.72,77.04
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,191.32,112.98
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,240.3,152.48
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,298.32,200.05
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,349.6,243.17
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,401.77,286.31
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,452.72,327.65
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,503.86,368.03
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,553.11,405.92
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,601.78,442.34
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,647.77,475.89
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,692.52,507.72
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,734.67,537.06
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,775.11,564.11
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,807.84,584.53
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,836.94,602.4
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,867.13,622.19
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,895.12,640.49
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,919.03,654.96
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,940.48,667.82
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,956.88,678.61
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,970.37,687.61
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,978.36,693.18
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,983.25,696.87
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,983.52,697.42
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,980.67,696.11
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,976.67,694.48
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,961.1,685.44
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,942.65,675.84
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,921.51,664.49
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,891.89,646.37
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,865.13,630.16
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,827.96,607.9
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,789.28,584.38
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,739.57,552.83
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,689.66,520.58
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,633.9,483.28
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,578.71,444.75
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,504.5,390.78
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,439.83,342.23
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,365.2,284.27
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,296.02,228.85
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,203.66,154.36
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,131.46,94.0
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,63.51,17.87
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,36.61,25.12
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,40.85,29.11
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,44.93,32.72
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,47.52,34.88
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,49.94,36.79
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,51.03,37.43
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,99.35,52.52
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,144.95,79.17
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,193.68,114.93
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,243.49,155.31
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,295.14,198.45
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,346.24,241.28
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,404.19,288.4
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,454.99,328.59
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,505.77,367.39
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,554.42,404.15
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,602.57,439.41
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,648.44,472.15
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,693.03,503.17
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,734.46,532.1
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,774.23,558.19
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,810.26,580.41
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,844.15,601.02
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,874.52,620.46
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,902.57,638.38
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,925.97,652.14
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,946.76,664.23
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,963.35,675.1
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,976.96,684.22
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,985.02,690.06
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,989.93,694.05
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,989.67,696.4
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,986.23,696.89
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,976.77,692.14
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,964.35,685.62
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,955.77,683.15
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,935.66,673.19
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,908.12,656.93
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,878.29,639.11
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,841.9,617.57
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,803.79,594.63
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,761.44,567.25
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,714.52,536.35
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,660.61,500.7
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,607.08,464.54
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,540.76,417.38
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,476.81,370.0
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,401.97,312.43
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,329.34,254.71
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,242.57,184.28
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,165.93,119.59
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,81.8,21.85
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.58,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,32.42,20.32
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,48.46,35.0
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,54.26,40.44
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.36,46.65
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,66.91,51.31
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,72.15,55.52
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,71.96,54.95
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,109.12,63.15
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,151.98,88.0
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,198.45,121.58
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,246.54,160.01
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,296.62,201.18
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,345.82,241.79
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,401.29,286.36
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,450.9,325.11
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,500.46,362.51
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,547.87,397.79
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,595.18,431.88
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,639.43,462.66
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,682.29,491.5
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,722.8,519.12
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,762.04,545.25
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,795.42,565.27
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,826.36,583.15
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,855.86,601.69
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,883.42,618.96
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,905.77,631.59
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,925.71,642.71
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,941.18,653.08
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,953.85,661.83
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,961.17,665.95
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,965.51,668.35
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,970.23,673.96
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,965.91,674.02
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,952.42,667.31
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,936.27,658.97
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,915.7,647.09
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,892.71,633.7
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,863.35,616.63
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,831.99,598.14
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,791.84,574.46
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,750.44,549.61
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,696.06,515.03
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,647.91,483.84
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,589.68,444.27
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,532.78,404.69
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,465.85,356.51
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,402.15,309.27
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,317.05,244.8
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,249.67,191.7
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,173.79,130.4
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,96.41,67.18
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,45.33,7.85
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.86,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.23,7.36
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,26.92,17.06
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,41.36,29.66
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,55.31,41.71
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,69.86,54.03
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,84.28,65.97
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,118.56,94.04
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,155.57,114.11
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,179.28,125.95
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,221.93,153.35
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,261.46,183.85
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,300.42,214.01
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,331.78,234.1
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,395.72,280.99
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,445.96,320.91
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,496.98,360.32
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,549.9,399.69
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,598.08,434.62
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,643.83,467.02
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,688.7,497.92
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,730.84,526.15
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,771.46,551.31
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,805.4,571.73
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,836.52,590.17
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,866.14,609.04
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,893.61,626.52
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,917.02,641.76
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,937.99,655.52
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,922.25,644.81
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,888.4,617.87
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,944.66,659.56
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,991.29,689.24
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,991.03,690.01
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,987.62,689.25
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,978.93,685.3
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,967.17,679.51
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,948.65,670.66
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,927.4,660.09
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,899.58,643.85
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,869.46,626.07
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,837.13,607.99
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,798.92,585.69
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,751.95,555.86
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,704.31,525.12
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,648.72,488.92
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,593.64,452.18
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,528.84,406.1
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,466.23,360.05
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,387.55,300.57
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,319.29,246.67
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,236.84,179.59
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,163.64,117.33
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,80.03,14.42
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,15.07,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,27.29,16.12
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.82,27.87
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,46.71,34.11
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,53.73,40.18
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,57.04,42.95
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,60.14,45.41
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,92.0,71.82
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,146.71,103.83
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,154.39,96.68
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,189.9,113.51
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,243.62,155.95
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,294.22,197.22
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,345.2,239.4
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,397.43,281.87
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,448.19,322.38
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,499.45,362.11
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,552.64,401.85
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,600.98,437.11
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,646.62,469.65
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,691.24,500.63
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,732.87,529.93
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,772.91,556.23
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,810.2,579.29
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,845.68,600.97
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,875.87,620.34
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,903.71,638.22
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,927.77,652.59
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,949.24,665.32
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,965.53,675.7
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,978.79,684.28
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,987.45,690.64
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,992.91,695.13
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,993.17,695.94
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,990.23,694.91
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,980.6,690.04
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,967.9,683.36
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,950.27,674.78
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,929.86,664.46
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,911.26,653.98
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,881.89,636.45
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,846.09,615.9
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,808.51,593.91
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,763.62,565.4
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,721.48,538.42
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,667.53,503.39
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,613.89,467.76
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,549.81,422.46
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,487.9,376.31
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,414.07,320.63
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,344.75,266.08
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,256.08,194.22
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,181.77,130.39
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,87.41,11.49
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.27,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.1,14.99
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.26,26.42
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.18,32.74
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,52.03,38.73
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,55.41,41.58
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,58.59,44.1
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,94.34,73.76
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,154.58,112.9
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,149.06,94.8
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,183.32,108.75
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,236.72,162.4
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,270.2,197.75
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,305.53,217.26
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,387.63,275.54
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,438.04,315.69
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,488.72,354.93
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,541.54,394.4
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,589.5,429.35
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,634.4,461.19
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,678.2,491.36
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,651.55,468.28
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,603.37,429.27
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,710.31,508.05
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,827.47,587.78
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,784.89,555.58
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,725.44,509.26
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,830.04,586.34
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,930.88,653.41
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,947.28,663.49
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,960.78,672.52
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,970.32,679.19
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,976.76,684.06
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,976.59,684.94
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,973.3,684.03
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,970.1,683.32
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,955.42,675.45
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,936.96,665.3
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,915.79,653.47
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,887.93,637.3
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,857.9,619.67
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,825.35,601.49
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,786.86,579.04
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,740.0,549.5
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,692.56,519.02
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,635.48,481.74
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,579.13,443.75
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,514.73,397.03
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,447.73,346.99
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,374.88,291.05
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,307.28,237.14
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,227.97,172.55
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,157.44,112.13
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,76.44,4.42
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,18.62,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.92,13.91
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,33.36,22.32
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,37.77,26.47
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.0,30.23
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,44.33,32.2
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,46.53,33.93
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,46.75,33.85
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,86.45,44.61
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,131.48,69.14
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,179.57,103.32
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,228.52,142.09
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,286.42,189.01
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,337.33,231.12
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,389.2,273.34
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,439.74,313.81
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,490.6,353.43
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,540.27,390.99
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,589.43,427.12
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,635.79,460.56
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,681.04,492.45
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,723.56,521.93
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,764.43,549.04
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,801.21,572.16
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,835.76,593.69
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,866.62,613.99
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,895.09,632.77
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,919.27,647.5
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,940.75,660.52
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,958.4,672.06
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,973.03,681.79
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,981.6,688.07
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,986.94,692.47
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,988.02,695.52
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,985.89,696.68
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,977.11,692.28
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,965.28,686.07
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,947.86,677.53
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,927.62,667.2
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,822.88,599.39
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,689.37,505.47
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,651.49,482.37
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,612.4,457.56
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,664.78,499.69
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,697.83,525.84
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,560.98,428.66
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,429.08,330.48
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,379.48,294.65
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,330.55,257.9
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,342.6,267.52
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,338.37,262.7
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,248.79,189.46
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,173.99,124.52
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,83.11,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.63,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,13.45,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.96,13.8
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.77,25.12
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,42.61,30.54
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,47.94,35.26
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,51.14,37.96
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,54.14,40.36
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,53.91,39.86
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,86.42,45.75
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,136.14,73.93
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,183.58,107.43
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,232.26,145.86
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,283.3,187.61
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,333.85,229.44
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,385.58,271.54
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,442.15,316.16
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,493.41,355.91
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,542.03,392.75
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,590.16,428.22
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,636.55,461.56
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,681.95,493.39
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,676.52,486.04
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,659.26,469.51
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,738.83,528.4
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,830.31,590.56
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,860.74,609.75
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,888.97,627.89
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,913.1,642.34
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,934.73,655.21
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,838.55,590.54
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,708.57,496.99
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,856.89,604.89
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,978.05,685.62
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,978.44,685.71
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,975.71,684.79
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,966.46,680.43
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,945.78,668.87
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,926.77,659.36
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,905.12,648.12
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,835.5,603.85
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,756.15,550.25
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,745.15,546.96
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,736.12,544.44
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,672.67,501.6
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,616.62,463.19
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,557.35,422.67
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,499.24,381.91
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,439.13,338.37
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,381.63,295.4
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,334.28,258.87
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,287.96,221.53
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,209.32,157.55
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,129.41,90.6
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,60.81,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,15.25,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,23.01,12.16
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,33.59,22.44
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,37.97,26.54
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,42.2,30.24
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,44.92,32.54
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,47.47,34.57
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,47.99,34.74
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,85.8,44.76
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,131.33,68.82
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,179.94,102.95
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,229.91,141.96
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,281.99,183.83
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,340.02,230.63
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,392.34,272.5
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,443.71,312.79
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,495.19,351.91
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,544.71,389.66
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,593.71,426.14
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,640.54,459.37
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,686.19,490.97
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,728.88,520.03
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,769.92,546.37
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,807.27,569.57
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,842.43,591.23
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,873.51,611.16
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,902.2,629.59
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,926.6,644.0
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,948.28,656.75
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,966.16,668.24
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,981.0,677.96
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,991.19,685.28
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,998.11,690.72
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,998.81,692.13
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,996.24,691.68
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,987.83,687.74
