Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,976.24,681.94
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,959.7,674.26
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,940.28,664.81
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,914.11,649.67
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,885.46,632.95
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,850.28,612.93
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,820.77,596.49
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,777.17,569.37
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,732.48,541.17
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,679.18,507.18
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,625.91,472.37
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,567.18,431.78
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,507.2,388.09
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,434.82,333.7
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,366.81,280.28
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,281.37,211.54
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,205.09,144.83
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,97.3,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,21.84,11.08
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,30.93,20.1
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,35.48,24.31
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,39.83,28.1
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,42.28,30.17
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,44.6,32.01
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,49.61,35.94
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,80.87,41.03
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,127.2,65.17
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,176.54,99.58
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,226.23,138.59
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,284.79,185.87
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,336.56,228.5
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,389.29,271.24
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,440.89,312.2
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,492.74,352.17
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,542.53,389.38
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,591.74,425.03
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,638.81,458.16
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,684.74,489.6
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,727.56,518.53
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,768.66,544.94
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,805.46,567.21
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,839.8,587.71
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,870.97,607.34
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,899.73,625.43
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,924.62,639.77
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,946.8,652.42
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,964.69,663.86
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,979.52,673.53
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,988.74,679.87
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,994.69,684.38
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,995.87,685.75
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,993.79,685.27
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,982.8,679.79
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,968.86,672.63
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,951.6,664.56
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,931.5,654.76
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,905.3,639.7
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,884.76,628.33
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,849.11,608.38
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,811.62,587.05
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,766.78,559.25
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,720.96,530.39
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,670.23,498.28
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,616.44,463.2
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,553.3,420.44
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,492.18,376.3
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,418.68,321.12
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,349.68,267.02
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,263.39,197.3
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,185.07,129.17
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,86.58,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,13.34,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.65,11.49
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,33.74,22.4
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,41.23,29.2
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,47.39,34.62
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,51.02,37.69
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,54.42,40.42
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,54.53,40.21
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,82.94,44.58
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,127.56,67.74
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,180.47,104.85
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,228.69,142.12
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,279.61,183.0
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,330.43,224.69
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,382.49,266.7
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,439.11,310.88
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,490.51,350.23
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,540.14,387.2
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,589.34,422.72
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,635.78,455.77
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,681.33,487.41
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,723.88,516.83
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,764.79,543.45
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,802.28,566.51
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,837.7,588.08
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,869.25,608.03
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,898.4,626.47
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,923.25,641.14
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,945.4,654.15
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,962.81,665.34
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,977.15,674.75
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,986.87,681.42
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,993.36,686.25
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,993.57,687.02
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,990.5,685.93
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,979.05,679.78
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,964.67,671.95
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,947.0,663.56
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,926.53,653.42
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,907.72,643.29
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,878.27,626.27
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,842.83,606.32
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,805.56,584.93
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,760.37,556.66
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,714.23,527.34
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,664.15,495.61
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,610.97,460.84
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,547.23,417.17
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,485.57,372.31
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,411.63,315.97
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,342.28,260.99
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,256.6,191.77
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,178.64,123.65
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,83.19,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,12.39,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,22.67,11.33
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.56,23.15
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,42.01,29.97
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,49.22,36.32
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,52.75,39.32
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,56.06,41.99
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,56.07,41.69
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,82.81,45.42
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,127.11,68.15
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,179.92,105.17
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,227.62,142.08
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,278.14,182.79
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,328.79,224.46
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,380.68,266.42
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,437.11,310.58
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,488.24,349.77
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,537.38,386.37
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,586.04,421.44
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,632.25,453.98
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,677.42,484.92
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,719.59,514.04
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,760.15,540.14
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,796.8,562.66
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,831.19,583.58
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,861.84,602.62
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,890.16,620.14
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,914.25,634.04
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,935.68,646.28
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,952.41,656.66
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,966.14,665.3
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,974.34,671.06
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,979.35,675.02
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,979.68,675.86
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,976.83,674.91
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,964.23,668.08
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,957.85,665.3
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,939.27,656.35
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,917.94,645.77
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,888.86,628.9
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,857.58,610.62
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,820.24,589.5
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,785.61,569.92
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,737.86,540.26
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,689.73,509.84
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,633.96,474.21
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,578.75,437.8
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,510.92,389.21
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,445.74,340.98
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,367.97,282.06
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,300.51,228.71
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,217.37,161.77
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,143.88,98.06
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,67.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.67,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,26.15,13.61
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,43.15,30.11
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,62.2,46.84
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,80.69,62.85
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,86.63,68.0
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,95.17,75.09
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,108.26,85.63
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,130.24,89.78
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,167.03,110.2
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,207.78,138.2
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,247.49,167.69
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,291.26,201.62
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,335.85,236.88
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,381.28,272.31
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,424.64,305.42
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,471.67,340.39
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,517.8,374.35
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,564.31,407.63
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,609.29,438.44
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,657.1,470.26
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,697.24,497.56
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,736.27,523.68
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,775.6,548.38
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,814.51,571.46
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,845.96,591.65
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,875.34,610.57
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,900.99,626.28
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,917.25,636.15
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,934.03,647.42
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,956.14,662.09
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,957.12,662.32
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,963.19,665.96
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,971.62,673.95
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,968.24,674.72
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,837.38,591.01
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,694.56,491.58
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,719.19,513.56
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,752.98,540.58
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,791.6,571.85
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,827.53,599.34
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,477.64,357.43
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,110.23,78.87
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,115.11,83.39
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,120.41,87.96
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,61.4,42.64
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.63,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,25.28,12.82
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,58.34,43.87
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,74.46,57.86
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,88.57,69.95
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,104.29,83.11
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,122.26,97.71
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,136.4,103.56
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,168.6,125.56
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,207.76,152.23
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,241.27,176.85
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,276.77,203.28
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,310.73,224.79
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,378.02,274.01
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,422.76,309.47
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,469.62,345.85
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,515.16,381.04
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,561.12,415.72
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,604.71,447.2
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,648.58,478.1
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,688.89,506.69
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,728.29,534.14
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,765.53,558.93
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,800.39,581.13
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,684.15,496.17
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,540.74,389.39
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,492.85,356.46
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,442.38,320.76
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,519.75,376.49
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,607.32,437.54
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,786.69,568.63
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,948.88,679.85
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,821.55,591.86
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,667.23,481.67
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,531.19,387.72
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,380.89,279.8
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,547.34,405.54
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,710.71,523.37
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,780.56,576.08
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,833.05,614.84
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,774.94,577.63
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,711.09,536.09
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,636.07,483.86
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,563.94,432.46
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,516.9,400.34
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,469.47,366.91
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,449.13,352.94
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,424.45,334.57
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,350.61,276.45
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,282.27,220.84
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,203.78,155.37
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,133.86,91.8
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,45.5,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,25.58,12.81
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,44.43,31.52
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,62.09,47.21
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,79.31,62.17
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,84.32,66.45
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,91.93,72.65
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,110.93,88.18
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,145.99,107.28
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,178.95,128.67
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,212.4,152.66
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,247.67,178.49
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,284.79,206.09
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,293.6,214.92
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,301.92,222.27
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,351.88,257.62
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,416.63,303.39
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,428.51,312.05
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,436.71,317.86
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,375.35,274.22
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,303.97,222.35
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,418.31,305.63
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,540.4,391.48
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,651.99,473.03
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,781.08,564.44
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,809.77,583.13
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,836.98,601.41
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,860.23,617.72
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,881.57,632.8
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,896.01,642.69
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,907.91,651.02
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,915.24,656.58
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,919.84,660.49
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,916.76,660.39
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,910.94,658.64
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,908.37,658.73
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,902.45,656.12
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,643.25,475.44
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,353.4,261.45
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,303.36,225.96
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,241.52,180.33
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,413.87,314.62
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,568.57,430.88
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,600.03,455.58
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,610.89,466.32
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,553.02,424.72
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,496.65,383.74
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,431.99,335.11
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,358.72,279.13
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,286.01,222.76
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,219.25,169.18
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,139.24,104.25
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,73.31,47.4
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,26.11,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.72,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,22.92,10.45
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,39.33,27.08
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,55.5,41.43
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,72.54,56.22
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,89.07,70.39
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,105.08,83.82
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,120.35,96.19
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,136.16,99.32
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,170.76,121.47
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,206.07,146.91
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,244.74,173.5
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,291.31,207.38
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,318.23,225.18
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,374.79,267.55
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,400.44,291.89
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,411.41,301.11
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,473.73,348.03
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,573.24,422.35
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,622.0,457.07
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,667.04,488.59
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,708.39,518.04
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,748.25,545.17
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,785.56,568.54
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,821.1,590.53
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,851.77,610.42
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,880.2,628.86
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,793.39,568.46
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,675.93,481.63
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,761.76,543.36
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,850.58,604.84
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,616.09,444.87
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,351.29,254.95
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,560.85,409.92
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,763.95,552.58
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,872.92,633.11
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,946.55,684.38
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,548.88,413.51
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,106.92,77.01
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,416.54,318.22
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,713.79,533.76
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,726.51,545.94
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,738.33,558.57
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,551.2,422.06
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,357.96,275.12
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,322.99,250.54
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,287.6,224.6
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,248.81,195.15
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,210.29,165.14
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,169.07,131.97
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,128.72,98.7
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,77.87,56.35
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,36.84,20.77
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,15.28,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,23.08,10.22
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,35.51,23.99
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,45.64,33.25
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.3,41.79
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,78.11,61.38
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,106.77,85.57
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,81.69,64.03
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,88.81,55.8
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,130.16,76.1
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,175.35,107.1
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,236.85,162.3
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,285.14,206.3
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,315.19,225.41
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,374.16,269.09
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,381.96,280.84
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,372.72,275.54
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,382.35,282.5
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,382.02,281.85
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,458.8,337.05
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,544.84,397.44
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,578.07,419.77
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,612.14,442.59
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,668.29,480.74
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,727.35,519.91
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,729.88,518.93
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,728.08,515.38
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,744.04,525.89
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,764.02,538.65
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,785.32,551.19
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,799.19,559.03
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,767.47,536.43
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,733.52,512.7
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,866.48,608.38
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,974.42,678.51
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,964.35,673.36
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,943.49,662.83
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,924.83,653.7
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,903.5,642.77
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,878.43,629.38
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,850.78,614.18
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,817.86,594.96
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,778.78,571.43
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,734.95,544.35
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,690.09,516.04
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,633.64,478.48
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,577.78,440.41
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,514.19,394.96
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,452.59,349.39
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,377.21,292.42
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,304.32,234.88
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,220.65,166.36
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,146.22,96.02
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,51.47,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,22.69,9.46
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,35.58,23.88
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,44.16,31.82
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,52.37,39.11
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,58.04,43.98
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,62.31,47.48
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,62.29,47.23
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,79.83,47.93
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,123.09,68.19
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,169.99,99.73
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,233.98,158.22
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,278.76,200.58
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,310.26,218.97
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,374.62,265.29
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,425.39,305.97
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,477.15,346.23
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,530.79,387.37
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,579.43,423.99
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,625.94,457.33
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,671.76,489.25
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,653.85,471.83
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,620.83,442.83
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,645.08,459.74
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,670.34,476.92
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,700.09,496.22
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,728.74,514.6
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,714.57,503.53
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,693.14,487.91
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,840.77,595.31
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,972.49,681.73
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,860.81,608.5
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,721.65,509.22
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,868.04,616.74
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,984.85,693.88
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,976.54,689.04
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,965.08,683.27
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,947.6,675.14
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,927.25,665.2
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,899.83,649.28
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,870.02,631.76
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,841.89,616.07
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,804.08,593.67
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,758.01,564.36
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,711.12,534.05
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,656.58,497.93
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,605.96,463.79
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,540.47,417.78
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,477.37,370.67
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,401.46,312.44
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,330.64,255.6
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,242.16,182.51
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,162.54,104.81
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,58.91,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.63,6.94
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.65,20.58
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,37.12,25.85
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,41.37,29.74
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,44.9,32.81
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,48.22,35.54
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,46.9,34.25
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,67.95,37.85
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,113.81,58.41
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,162.88,91.38
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,213.07,130.89
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,265.23,174.3
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,323.6,223.04
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,376.22,266.98
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,428.02,309.47
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,480.19,351.07
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,530.19,390.62
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,579.66,428.75
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,626.95,463.56
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,673.17,496.68
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,716.49,526.5
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,758.11,553.07
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,796.5,577.31
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,832.88,600.0
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,864.62,620.74
