Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,893.85,639.83
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,919.15,655.01
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,941.62,668.34
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,958.72,679.67
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,972.67,689.09
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,981.47,695.35
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,986.98,699.65
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,987.63,700.75
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,984.97,699.89
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,971.84,692.44
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,955.89,683.33
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,937.21,673.94
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,915.73,662.72
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,895.99,651.51
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,865.73,633.43
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,829.04,611.92
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,790.59,588.93
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,746.43,560.42
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,698.28,528.65
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,642.48,491.26
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,587.22,453.51
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,520.2,405.0
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,455.78,356.3
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,378.2,295.57
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,305.84,236.67
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,214.29,161.03
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,134.33,83.62
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,46.89,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.77,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,23.83,9.05
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,40.76,28.17
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,47.76,34.96
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,55.52,41.94
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,61.67,47.27
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,67.61,52.2
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,64.11,48.89
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,76.35,46.21
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,120.56,65.93
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,168.46,97.77
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,221.97,138.8
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,273.01,180.18
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,324.84,223.58
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,378.12,267.68
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,430.13,310.02
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,487.66,355.11
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,538.05,393.89
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,588.03,431.23
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,635.84,465.98
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,682.76,499.14
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,726.21,530.13
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,768.05,558.14
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,806.4,582.23
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,842.76,604.79
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,874.92,625.51
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,904.63,644.6
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,930.41,659.76
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,953.46,673.13
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,971.27,684.59
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,985.96,694.17
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,995.46,699.11
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,1001.64,702.08
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,1002.03,703.02
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,999.1,702.02
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,990.3,697.45
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,978.26,690.99
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,960.22,681.98
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,939.26,671.16
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,912.04,655.14
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,890.24,642.71
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,853.57,621.45
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,815.02,598.74
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,768.53,569.26
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,721.04,538.65
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,665.21,502.77
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,613.41,468.78
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,547.48,422.24
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,483.91,374.58
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,406.02,314.96
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,333.41,256.73
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,239.06,179.33
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,151.42,92.05
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,55.33,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.22,4.46
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,34.13,22.64
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.45,28.69
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,46.75,34.31
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,50.4,37.49
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,53.84,40.32
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,52.12,38.59
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,65.08,37.14
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,116.09,60.94
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,165.12,93.16
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,214.28,131.06
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,266.25,173.7
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,324.99,222.37
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,378.01,266.27
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,430.2,307.99
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,482.85,348.62
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,533.75,388.13
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,584.11,426.12
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,631.43,460.2
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,677.66,492.54
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,721.39,522.09
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,763.41,548.26
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,801.22,571.56
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,836.79,593.21
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,869.13,613.88
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,898.98,632.94
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,923.92,648.89
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,946.02,663.11
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,963.72,674.64
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,978.27,684.32
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,987.14,689.43
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,992.66,692.58
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,993.35,695.45
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,990.7,696.39
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,982.24,692.35
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,970.57,686.41
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,952.79,676.4
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,932.07,664.61
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,905.73,649.47
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,876.9,632.68
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,840.53,611.63
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,809.76,594.16
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,764.69,566.83
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,718.62,538.31
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,663.73,502.24
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,609.03,465.42
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,547.6,421.74
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,485.29,374.68
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,408.55,315.8
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,337.06,258.35
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,243.71,181.67
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,157.18,91.46
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,57.78,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.43,2.23
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.34,18.45
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,34.77,23.71
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,39.98,28.41
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,43.19,31.21
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,46.22,33.7
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,46.44,33.64
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,64.62,37.3
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,110.82,56.24
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,160.36,88.37
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,210.58,127.0
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,262.99,169.88
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,322.22,218.54
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,375.71,262.42
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,428.03,303.93
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,480.55,344.15
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,531.78,383.57
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,582.53,421.52
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,630.22,455.61
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,676.74,487.94
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,720.51,518.52
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,762.57,545.83
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,800.48,569.06
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,836.12,590.62
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,868.02,610.9
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,897.41,629.56
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,922.79,644.69
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,945.35,658.07
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,963.55,669.82
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,978.61,679.74
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,987.95,686.59
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,993.96,691.51
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,994.65,692.95
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,991.99,692.47
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,982.16,687.64
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,969.2,680.98
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,951.49,671.42
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,930.85,660.05
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,904.02,644.98
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,874.7,628.23
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,846.06,612.64
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,807.83,590.45
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,763.1,563.5
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,717.3,535.28
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,662.08,499.4
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,607.09,462.72
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,545.29,419.8
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,482.49,373.07
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,405.94,314.13
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,334.66,256.6
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,242.42,180.06
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,155.69,85.58
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,57.59,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.54,1.21
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,27.58,17.04
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,32.24,21.61
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,36.75,25.66
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,39.74,28.27
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,42.57,30.6
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,47.79,34.78
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,60.31,34.69
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,106.67,52.99
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,156.26,84.95
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,207.4,124.13
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,267.35,172.41
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,319.91,216.19
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,373.49,260.32
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,426.25,302.96
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,478.98,344.3
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,529.79,383.78
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,580.11,421.83
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,627.61,456.05
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,673.57,488.24
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,717.0,519.02
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,758.74,546.52
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,796.41,570.08
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,831.81,591.98
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,863.87,612.62
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,893.49,631.66
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,917.04,645.74
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,937.64,657.97
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,954.69,669.14
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,968.64,678.46
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,976.08,683.79
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,980.27,687.25
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,980.11,687.84
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,976.7,686.53
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,967.16,681.75
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,954.55,675.15
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,935.9,665.91
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,922.84,660.37
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,896.47,644.8
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,867.57,627.61
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,830.57,605.82
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,791.79,582.6
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,668.16,499.33
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,543.26,409.1
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,572.06,435.03
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,594.8,454.36
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,532.31,409.99
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,471.66,364.77
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,394.2,304.93
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,322.12,246.7
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,233.08,172.51
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,148.05,75.65
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,54.61,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.07,0.75
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,28.63,17.76
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,34.99,23.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.03,29.28
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,44.17,32.04
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,47.16,34.49
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,48.4,35.38
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,64.85,39.64
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,110.64,57.27
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,159.86,88.74
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,210.64,127.62
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,263.7,170.93
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,316.79,215.15
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,377.14,264.15
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,429.36,306.21
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,481.78,347.12
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,532.92,386.67
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,583.58,424.76
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,631.3,458.84
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,677.82,491.07
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,721.15,521.57
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,762.73,548.87
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,799.63,571.53
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,834.03,592.39
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,865.69,612.6
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,894.86,631.22
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,918.75,645.53
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,939.78,658.08
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,956.41,668.94
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,969.93,677.97
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,978.31,684.32
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,983.42,688.77
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,982.75,690.82
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,978.79,690.97
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,964.24,683.11
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,955.73,679.27
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,936.44,668.56
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,914.36,656.14
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,884.82,638.86
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,853.0,620.01
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,814.93,598.06
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,779.6,577.64
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,731.54,546.88
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,682.88,515.18
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,625.32,476.95
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,568.51,438.01
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,502.56,389.31
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,438.93,340.71
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,359.4,278.43
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,283.74,217.04
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,198.15,145.8
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,115.0,52.3
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,40.55,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.89,0.27
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.47,18.38
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,37.88,26.26
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,46.27,33.71
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,50.34,37.26
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,54.17,40.43
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,55.38,41.26
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,64.52,40.79
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,108.0,57.45
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,155.11,87.38
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,208.35,127.83
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,259.11,169.03
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,310.14,211.54
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,362.55,254.74
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,414.52,296.19
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,471.94,340.1
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,521.83,378.05
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,571.39,414.58
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,618.29,448.16
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,664.12,480.02
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,706.8,509.96
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,747.9,537.29
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,785.33,560.4
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,820.7,581.97
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,852.17,601.84
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,881.26,620.13
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,905.61,634.39
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,927.21,646.92
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,944.04,657.54
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,957.82,666.37
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,966.07,672.21
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,971.11,676.22
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,970.93,676.44
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,967.55,674.83
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,957.11,669.29
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,952.22,667.43
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,933.29,657.82
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,911.55,646.55
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,882.81,629.78
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,851.74,611.48
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,813.93,589.58
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,774.45,566.31
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,731.49,539.41
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,683.96,508.92
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,626.06,471.12
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,568.93,432.81
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,501.67,383.85
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,437.05,335.13
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,357.29,273.92
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,281.07,213.12
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,191.93,139.64
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,105.07,40.78
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,36.62,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.72,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.1,19.63
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.46,27.56
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,47.48,34.72
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,52.99,39.51
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,57.52,43.26
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,57.0,42.53
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,63.24,40.45
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,107.25,56.87
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,154.94,86.82
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,208.23,126.73
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,259.07,167.31
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,310.82,209.96
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,363.96,253.23
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,415.41,294.38
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,472.44,338.15
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,522.46,375.77
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,572.09,411.85
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,619.37,445.15
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,665.69,476.73
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,708.76,506.76
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,750.23,534.1
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,788.23,557.27
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,824.25,578.96
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,855.64,598.8
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,884.57,617.07
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,909.57,631.93
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,931.8,645.07
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,948.77,656.01
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,962.64,665.16
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,971.36,671.64
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,976.8,676.24
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,977.48,677.33
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,974.89,676.57
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,962.5,670.21
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,947.2,662.17
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,928.01,652.81
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,914.38,647.05
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,885.96,630.45
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,855.2,612.38
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,817.54,590.9
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,778.18,568.0
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,734.23,540.44
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,686.14,509.57
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,628.91,472.28
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,572.4,434.46
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,504.33,385.17
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,439.03,335.98
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,359.38,274.85
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,285.53,215.74
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,192.61,139.17
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,103.97,32.23
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,36.64,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.48,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,34.0,21.9
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,43.4,30.83
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.58,39.86
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,60.55,45.9
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,67.16,51.39
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,67.25,51.13
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,71.91,54.61
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,113.92,64.05
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,159.91,92.63
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,206.8,127.25
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,256.92,166.87
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,312.26,211.79
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,363.74,253.53
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,414.39,293.97
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,465.83,333.87
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,515.55,371.39
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,565.15,407.65
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,611.75,440.75
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,658.78,473.14
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,701.17,502.85
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,742.1,530.87
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,779.92,554.15
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,816.07,576.13
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,846.72,595.37
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,875.02,613.09
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,898.64,626.84
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,919.54,638.89
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,936.18,649.36
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,949.84,658.08
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,957.07,662.92
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,961.15,665.98
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,968.16,671.02
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,963.61,668.98
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,952.71,663.2
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,938.84,655.72
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,918.77,645.8
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,895.98,634.17
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,791.57,567.87
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,667.63,482.94
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,722.08,526.51
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,758.01,554.22
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,708.84,523.56
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,659.27,492.47
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,599.92,453.24
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,541.54,412.69
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,472.59,362.11
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,402.74,309.28
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,323.28,247.47
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,250.76,188.93
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,166.24,118.99
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,72.59,13.75
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,26.27,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.96,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.57,18.15
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.38,26.49
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,47.53,34.58
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,51.94,38.44
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,56.1,41.88
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,56.05,41.65
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,59.9,44.63
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,103.89,54.95
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,151.63,84.41
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,204.88,123.98
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,255.93,164.61
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,307.57,207.32
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,360.57,250.76
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,418.19,296.55
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,470.57,337.39
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,520.95,375.59
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,570.94,412.21
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,618.32,446.07
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,664.79,478.3
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,708.24,508.85
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,750.06,536.57
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,789.19,560.92
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,826.54,583.91
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,858.85,604.78
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,888.64,624.04
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,913.92,639.13
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,936.36,652.45
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,953.96,663.86
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,968.39,673.42
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,977.6,680.15
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,983.48,684.95
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,984.03,686.28
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,981.24,685.68
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,972.14,681.26
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,959.83,674.95
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,941.44,666.01
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,920.11,655.24
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,892.74,639.42
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,862.93,621.97
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,833.67,605.65
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,794.94,582.79
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,747.9,552.93
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,700.04,522.03
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,644.05,485.46
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,591.93,450.62
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,523.83,402.44
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,458.56,353.37
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,378.52,290.61
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,304.52,230.13
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,208.89,149.86
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,113.51,10.11
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,41.48,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.99,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.62,18.19
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.22,27.29
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,48.39,35.45
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,54.21,40.53
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,58.68,44.24
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,58.84,44.18
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,61.47,46.14
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,105.1,56.94
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,152.51,86.07
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,205.77,125.75
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,256.18,166.05
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,307.42,208.52
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,360.12,251.85
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,411.22,293.22
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,462.99,333.93
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,517.49,375.23
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,566.9,411.71
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,614.03,445.65
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,660.26,477.97
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,702.98,507.04
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,744.11,533.59
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,782.24,556.93
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,818.42,578.75
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,849.57,598.64
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,878.28,616.98
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,903.1,631.82
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,925.17,644.94
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,942.0,655.89
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,955.76,665.04
