Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,964.39,671.12
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,969.78,675.33
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,969.44,675.81
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,965.84,674.41
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,956.54,669.88
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,944.12,663.5
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,924.74,652.53
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,910.73,645.12
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,882.49,628.8
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,851.85,610.92
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,813.95,589.14
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,774.34,565.91
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,664.95,494.04
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,552.89,415.15
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,505.19,383.16
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,456.82,349.4
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,400.13,307.3
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,345.09,265.07
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,279.45,213.38
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,218.29,163.5
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,121.43,84.45
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,24.34,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,14.82,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,29.08,17.57
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,46.88,33.5
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,64.7,48.98
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,83.18,64.68
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,101.24,79.67
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,110.71,87.01
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,116.96,91.49
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,118.11,72.03
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,151.33,83.71
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,199.7,119.32
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,250.83,159.99
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,302.32,202.47
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,355.13,245.67
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,412.76,291.39
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,464.8,331.83
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,514.86,369.71
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,564.52,406.03
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,611.18,439.11
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,656.65,470.34
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,657.63,467.78
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,646.47,455.85
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,723.2,511.86
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,811.65,571.38
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,842.43,590.85
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,870.82,609.18
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,833.87,582.86
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,775.67,538.44
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,867.52,605.19
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,943.76,655.32
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,949.95,659.69
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,961.31,667.94
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,960.44,669.73
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,956.37,669.73
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,945.34,664.03
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,931.32,656.58
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,910.73,646.11
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,887.45,633.92
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,858.55,616.72
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,831.8,600.92
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,793.04,578.02
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,752.83,553.87
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,705.99,523.64
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,658.35,492.39
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,599.51,453.21
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,541.65,413.02
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,474.23,363.3
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,409.53,313.89
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,324.81,247.79
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,251.87,188.51
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,164.57,114.96
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,73.27,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,24.93,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.24,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.67,19.51
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.62,29.11
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.26,38.52
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,59.29,44.62
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,65.95,50.17
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,66.93,50.67
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,67.43,50.69
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,108.57,61.31
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,154.08,88.48
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,200.5,122.2
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,250.17,161.25
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,305.61,206.11
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,357.13,247.77
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,407.45,287.25
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,458.47,325.86
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,507.79,362.48
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,557.0,397.62
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,603.45,429.7
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,648.87,459.89
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,691.34,488.66
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,732.39,515.83
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,766.07,535.58
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,796.3,552.7
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,826.91,571.86
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,855.45,589.7
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,877.85,602.48
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,897.6,613.66
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,913.08,623.18
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,925.72,631.08
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,932.08,635.74
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,941.04,642.16
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,939.11,642.52
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,934.16,641.24
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,916.88,631.63
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,897.0,620.58
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,874.54,607.56
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,849.67,593.09
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,818.48,575.01
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,785.31,555.6
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,742.78,530.46
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,693.86,500.68
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,641.91,467.02
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,590.31,432.91
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,529.55,392.19
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,470.58,351.52
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,400.78,301.54
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,323.7,244.6
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,248.26,186.87
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,179.19,132.12
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,96.3,64.47
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.19,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.31,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,29.8,18.02
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,47.24,33.91
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,65.22,49.57
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,76.99,59.81
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,93.92,74.07
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,114.16,90.77
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,137.18,109.44
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,158.22,118.25
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,176.97,132.4
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,214.28,156.22
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,270.26,194.66
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,305.48,221.51
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,340.72,248.13
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,335.43,246.02
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,327.72,241.06
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,346.05,254.14
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,364.17,266.77
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,430.41,313.49
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,508.77,367.44
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,544.81,392.04
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,582.38,417.83
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,594.97,425.2
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,606.25,431.78
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,614.18,436.77
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,621.04,441.06
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,601.5,427.79
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,579.75,413.12
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,421.3,304.77
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,258.06,188.31
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,205.03,150.16
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,151.72,110.64
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,425.78,315.64
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,705.94,507.82
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,508.61,370.62
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,297.72,219.27
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,291.24,216.05
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,284.71,211.88
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,184.86,137.78
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,87.66,63.38
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,83.42,60.55
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,79.19,57.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,86.47,63.56
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,94.42,70.1
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,81.3,60.04
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,68.16,49.8
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,55.8,39.9
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,43.67,30.03
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,32.49,20.81
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,21.33,11.49
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,12.51,3.71
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.63
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,32.52,21.79
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,47.73,35.15
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,64.76,49.97
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,81.58,64.38
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,72.0,55.98
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,60.46,45.91
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,117.03,88.36
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,174.14,132.13
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,182.89,138.71
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,197.15,149.7
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,226.81,171.86
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,266.1,201.45
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,336.28,253.23
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,420.43,316.35
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,299.23,226.53
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,154.64,115.36
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,214.08,160.98
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,274.08,206.23
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,414.23,312.25
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,570.05,426.39
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,558.31,416.21
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,543.21,404.03
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,441.72,329.59
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,331.46,247.41
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,386.25,288.12
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,440.07,327.24
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,473.63,351.64
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,508.0,376.51
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,501.28,371.59
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,494.03,366.49
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,490.18,364.14
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,485.92,361.53
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,532.06,396.2
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,565.19,421.28
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,402.1,303.01
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,242.35,182.81
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,232.65,176.33
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,222.97,169.47
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,231.45,177.25
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,252.56,194.76
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,147.23,112.83
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,59.54,42.72
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,51.6,36.58
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,43.66,30.29
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,35.74,23.84
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,27.83,17.29
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,20.39,11.09
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.97,4.82
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.4,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.18,12.82
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,41.12,29.34
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,58.83,45.14
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,77.52,61.56
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,96.04,77.52
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,109.94,89.05
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,123.7,100.21
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,110.73,84.68
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,94.99,71.82
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,98.44,74.19
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,101.81,76.46
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,153.56,116.9
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,205.33,156.63
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,217.46,165.51
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,229.68,174.53
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,207.05,156.91
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,183.22,138.41
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,167.76,126.11
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,151.88,113.5
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,179.95,134.97
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,208.41,156.47
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,239.2,179.54
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,270.41,202.7
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,232.99,174.53
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,194.87,145.8
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,166.97,124.61
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,138.71,102.94
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,133.24,98.78
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,127.69,94.51
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,149.16,111.24
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,170.84,128.03
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,176.84,132.73
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,182.88,137.53
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,180.23,135.69
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,177.57,133.88
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,142.66,107.09
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,107.88,80.13
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,154.86,117.36
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,203.79,155.7
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,150.32,114.55
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,97.62,73.29
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,101.0,76.35
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,104.78,79.68
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,90.18,68.17
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,75.53,56.48
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,60.81,44.55
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,46.47,32.72
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,33.89,22.22
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,11.62
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,12.51,3.51
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,26.41,15.32
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,43.97,31.79
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,61.52,47.42
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,80.07,63.74
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,98.21,79.38
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,91.33,73.2
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,86.01,68.31
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,108.84,83.33
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,131.79,101.38
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,130.13,99.45
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,127.95,97.18
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,181.31,138.37
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,235.55,179.53
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,257.75,195.59
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,272.86,206.21
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,313.81,236.43
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,356.74,267.66
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,408.31,304.48
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,458.86,339.93
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,397.63,294.93
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,327.81,243.38
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,333.74,247.35
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,342.29,252.87
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,342.04,252.39
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,338.82,249.83
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,431.08,316.55
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,523.89,381.45
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,523.43,380.92
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,522.46,380.76
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,305.3,226.78
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,85.19,60.89
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,102.19,74.41
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,119.31,87.72
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,141.46,104.99
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,163.91,122.47
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,211.48,159.56
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,260.59,197.64
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,285.58,217.31
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,299.01,228.42
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,261.49,200.76
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,212.46,163.84
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,142.36,109.21
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,74.48,55.0
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,64.2,47.02
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,53.92,38.86
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,44.13,30.86
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,34.35,22.75
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,25.04,14.91
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,15.75,7.03
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.26,0.94
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.77
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,22.73,13.58
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,33.43,23.06
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,46.47,34.48
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,59.42,45.66
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,68.13,52.92
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,76.77,59.96
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,126.79,96.05
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,181.78,137.17
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,210.3,156.76
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,251.48,186.65
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,292.27,216.91
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,338.05,251.36
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,372.95,277.86
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,408.06,304.02
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,439.78,327.92
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,479.9,357.62
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,500.64,371.69
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,512.03,378.68
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,506.77,374.3
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,497.86,367.11
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,518.54,381.08
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,539.47,394.96
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,620.0,453.41
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,707.57,515.41
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,704.25,512.11
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,698.75,507.85
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,646.35,470.7
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,595.9,434.58
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,577.97,422.51
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,548.43,402.22
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,361.92,268.94
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,169.32,125.07
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,397.26,299.06
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,614.28,455.46
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,366.44,276.61
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,107.89,79.02
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,114.76,84.88
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,121.83,90.64
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,147.03,110.92
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,173.55,132.28
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,120.39,90.88
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,68.87,50.07
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,59.53,42.86
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,50.19,35.49
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,40.87,27.92
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,31.55,20.24
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,23.18,13.26
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.21
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.33,0.08
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.81,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.4,0.09
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.89,6.14
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,20.39,11.96
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,28.76,19.3
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,37.14,26.52
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,55.79,42.4
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,74.21,57.79
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,96.4,72.67
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,118.6,90.05
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,178.64,134.21
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,241.11,179.6
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,285.66,211.67
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,337.47,249.86
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,327.8,244.87
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,314.36,235.81
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,373.66,279.45
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,446.45,332.31
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,478.91,354.66
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,512.23,377.46
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,510.0,374.99
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,504.38,370.1
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,548.35,401.29
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,594.66,433.45
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,573.75,417.69
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,547.25,398.4
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,608.06,441.94
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,668.39,483.99
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,618.75,448.53
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,557.98,405.89
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,617.08,448.83
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,668.27,485.16
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,474.22,349.85
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,257.13,191.19
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,206.12,154.01
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,155.15,115.54
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,328.39,249.33
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,514.35,385.49
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,319.26,242.28
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,135.75,101.41
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,219.34,168.34
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,299.23,231.01
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,178.05,137.37
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,60.47,43.46
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,52.06,36.99
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,43.66,30.31
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,35.28,23.46
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,26.9,16.52
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,19.46,10.28
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.04,3.99
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.94,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,16.2,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,27.75,15.52
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,38.77,26.91
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,50.31,37.27
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,57.8,43.99
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,64.91,50.15
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,65.77,50.7
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,65.94,50.58
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,127.38,86.58
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,190.88,137.99
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,226.71,164.08
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,264.19,192.53
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,284.27,201.42
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,345.8,245.89
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,396.22,287.78
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,448.21,329.92
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,457.16,339.4
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,445.64,330.02
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,527.24,393.56
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,644.56,482.61
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,595.88,442.96
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,524.14,385.09
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,547.24,401.0
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,570.62,416.54
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,606.12,441.7
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,642.81,467.46
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,659.31,478.86
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,675.3,490.03
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,672.49,487.97
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,668.31,485.12
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,631.49,459.26
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,592.87,432.13
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,661.13,482.82
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,740.31,539.29
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,833.21,608.65
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,906.91,660.08
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,885.37,646.5
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,865.88,635.06
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,835.92,616.15
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,803.83,595.85
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,633.14,477.97
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,453.71,346.2
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,556.78,427.68
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,623.96,479.54
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,561.93,435.74
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,501.29,391.99
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,430.98,338.71
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,360.63,283.43
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,276.27,215.5
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,200.52,151.75
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,100.86,56.33
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.04,4.5
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,10.28
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,16.83
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,23.3
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,39.47,28.41
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,45.54,33.43
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,63.27,46.01
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.0,60.09
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,86.07,63.77
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,91.13,67.42
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,106.88,79.63
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,122.67,91.75
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,148.94,111.91
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,175.59,132.19
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,197.13,148.4
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,219.06,164.82
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,212.46,159.25
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,205.57,153.58
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,221.27,165.29
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,237.16,177.05
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,250.04,186.56
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,263.07,196.18
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,327.85,244.01
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,394.11,291.9
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,346.75,257.21
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,293.1,217.97
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,221.57,164.95
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,149.43,110.47
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,120.65,88.55
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,91.78,66.29
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,112.15,82.19
