Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,132.71,98.12
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,136.63,101.26
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,140.61,104.49
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,177.47,133.38
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,215.4,162.9
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,147.98,111.27
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,82.03,59.9
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,58.65,41.67
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,35.33,23.12
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,64.21,46.64
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,94.73,71.33
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,80.61,60.14
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,66.43,48.85
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,197.91,157.27
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,296.9,233.2
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,217.16,168.27
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,144.99,108.38
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,72.47,35.57
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,2.01
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,20.87,12.1
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,31.56,21.73
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,44.61,33.3
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,57.63,44.7
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,40.87,30.0
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,24.13,15.34
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,61.87,45.38
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,98.33,74.61
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,132.54,101.33
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,166.97,127.74
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,194.02,148.19
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,221.94,169.18
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,254.11,192.8
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,295.23,222.94
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,325.25,244.62
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,356.44,266.84
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,354.37,263.8
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,350.81,259.68
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,354.38,261.33
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,357.53,262.45
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,421.2,306.32
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,487.8,349.89
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,535.06,384.39
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,584.28,420.42
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,579.02,417.75
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,572.46,414.27
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,615.11,446.57
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,658.46,478.98
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,549.2,403.29
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,425.94,315.53
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,399.72,297.75
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,372.85,278.82
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,386.92,290.32
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,401.1,301.8
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,395.54,299.2
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,389.6,296.45
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,307.11,234.9
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,214.2,163.96
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,267.03,206.64
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,309.06,240.38
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,283.62,221.59
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,257.67,202.35
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,225.43,177.94
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,193.02,152.83
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,157.45,124.1
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,122.21,94.99
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,86.07,64.66
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,45.76,30.73
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,20.99,4.95
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.01,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,19.5,8.68
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,39.15,27.25
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,58.37,44.23
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,74.77,58.64
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,92.38,73.77
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,54.05,40.88
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,78.15,57.91
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,143.16,109.04
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,125.31,94.41
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,105.27,78.28
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,178.29,134.43
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,243.24,183.31
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,293.56,220.05
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,348.05,259.68
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,411.62,306.39
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,486.53,361.53
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,525.35,389.98
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,565.4,419.13
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,599.41,443.69
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,634.07,468.48
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,578.88,426.51
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,514.21,377.24
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,482.79,354.71
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,448.78,329.97
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,605.33,445.77
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,763.76,558.18
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,736.34,537.08
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,705.88,514.84
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,836.68,613.93
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,948.58,690.98
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,854.51,626.97
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,732.05,537.24
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,733.39,540.87
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,732.37,542.24
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,777.57,577.57
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,804.61,600.41
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,820.19,613.46
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,817.07,613.01
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,777.3,587.64
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,739.96,563.93
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,686.85,527.77
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,633.79,491.11
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,571.53,447.56
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,510.72,402.69
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,435.37,344.29
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,360.63,284.4
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,273.96,213.65
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,196.73,147.3
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,97.41,33.86
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.41,12.58
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,36.2,24.6
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.46,34.77
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,61.96,47.51
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,84.98,67.26
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,64.61,49.72
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,39.94,28.51
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,96.73,69.11
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,178.66,125.24
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,193.44,126.36
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,240.07,156.41
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,291.45,199.97
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,344.46,245.01
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,396.26,288.53
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,449.58,332.28
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,505.28,377.34
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,555.76,417.55
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,603.91,454.39
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,651.4,489.8
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,695.1,522.28
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,737.11,552.41
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,775.82,577.67
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,812.34,601.18
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,844.34,622.69
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,873.79,642.43
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,898.75,659.15
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,920.81,673.97
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,937.53,684.98
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,951.05,693.95
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,959.4,699.95
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,964.4,703.9
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,963.58,703.79
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,959.4,701.64
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,946.14,693.6
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,938.02,689.18
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,917.37,676.11
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,893.87,661.29
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,861.06,640.53
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,826.11,618.37
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,785.11,592.34
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,746.75,567.9
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,693.44,532.55
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,640.14,496.53
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,577.28,452.16
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,515.85,406.44
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,438.7,347.03
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,362.91,286.49
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,273.53,213.17
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,194.05,144.44
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,95.2,21.1
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,21.99,9.85
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,29.57,19.15
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,36.76,25.8
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,40.5,29.24
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,44.03,32.18
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,48.63,35.92
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,77.78,40.52
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,128.17,66.92
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,179.35,103.72
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,240.11,152.89
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,294.34,199.18
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,349.65,246.46
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,403.49,291.99
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,457.49,336.45
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,509.99,379.25
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,561.89,420.43
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,611.23,457.77
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,659.24,493.04
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,703.61,525.7
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,746.05,555.08
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,783.73,579.26
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,818.58,601.27
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,850.34,622.09
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,879.39,641.03
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,903.48,656.88
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,924.49,670.76
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,941.32,681.71
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,954.88,690.62
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,962.33,695.94
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,966.38,699.21
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,964.96,698.79
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,960.14,696.34
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,793.52,584.06
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,596.33,439.74
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,762.61,567.28
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,890.91,658.85
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,858.84,637.75
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,824.57,616.19
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,783.45,590.26
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,744.74,565.75
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,693.11,530.59
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,641.23,494.73
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,579.34,451.31
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,518.83,406.65
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,439.96,346.23
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,365.55,286.93
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,274.69,212.99
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,197.12,145.42
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,95.11,4.72
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.11,8.87
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,31.06,20.38
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,40.41,28.91
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,44.76,32.97
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,48.91,36.64
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,51.18,38.46
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,53.29,40.06
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,80.08,44.23
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,134.37,74.05
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,184.17,109.49
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,236.79,151.8
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,290.01,196.66
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,344.59,242.6
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,402.98,290.48
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,456.04,333.19
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,507.34,374.02
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,558.1,413.19
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,606.26,448.48
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,653.33,481.81
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,697.2,512.88
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,739.29,541.44
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,777.72,565.18
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,813.98,587.23
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,845.48,607.18
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,874.3,625.38
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,898.96,640.9
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,920.63,654.57
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,936.9,664.9
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,949.89,673.32
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,958.1,678.87
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,962.91,682.47
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,960.92,681.98
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,955.53,679.56
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,852.84,615.27
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,720.95,523.51
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,601.43,441.47
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,470.27,348.09
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,443.9,331.1
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,416.77,312.8
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,409.82,310.21
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,400.77,305.9
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,455.46,350.14
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,501.03,386.51
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,508.16,394.14
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,512.21,398.64
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,436.97,341.5
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,365.83,285.49
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,276.86,213.45
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,196.39,143.31
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,93.39,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.3,9.24
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,34.31,23.07
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.81,34.35
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,54.83,41.59
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,62.44,48.23
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,66.73,51.73
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,69.97,54.22
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,93.14,57.42
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,137.94,80.45
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,184.37,112.68
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,234.06,151.32
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,284.17,192.29
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,336.15,234.63
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,391.38,277.9
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,442.18,316.47
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,491.65,354.49
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,541.13,391.48
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,587.47,425.84
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,632.8,458.76
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,629.15,453.95
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,607.19,435.74
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,693.07,499.54
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,791.33,567.7
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,752.66,538.31
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,691.76,492.76
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,722.05,515.43
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,752.31,537.24
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,844.85,604.57
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,928.58,660.12
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,936.55,665.96
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,941.28,670.71
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,938.83,671.05
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,933.14,669.47
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,923.4,665.4
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,910.47,659.36
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,888.68,647.13
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,864.16,633.17
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,714.02,532.65
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,560.52,421.62
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,513.43,390.44
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,466.26,357.89
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,393.86,305.68
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,336.4,263.24
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,295.95,233.25
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,255.57,202.36
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,210.15,165.97
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,165.62,129.33
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,118.31,89.69
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,72.55,49.75
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,33.88,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.45,7.53
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,32.39,21.43
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,43.78,31.76
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,52.23,39.36
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,60.22,46.34
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,79.8,62.83
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,105.34,83.96
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,101.52,66.55
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,132.2,75.03
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,179.46,107.6
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,229.76,146.37
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,280.41,188.03
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,337.49,234.71
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,388.96,276.37
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,440.8,317.24
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,490.5,356.18
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,540.16,394.12
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,586.95,428.67
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,632.71,461.64
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,675.5,492.46
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,716.86,521.79
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,754.66,548.0
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,790.67,571.96
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,750.42,541.08
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,690.6,495.16
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,793.47,572.29
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,895.79,642.54
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,911.87,652.58
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,924.85,661.62
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,776.44,561.84
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,600.87,435.65
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,776.0,565.7
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,925.66,667.43
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,912.25,658.89
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,895.9,650.11
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,873.56,636.6
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,853.41,624.64
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,819.21,603.78
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,783.18,581.63
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,739.95,554.71
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,695.6,526.63
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,643.06,491.56
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,590.48,455.31
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,525.69,408.97
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,458.48,359.39
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,385.37,303.34
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,317.0,248.59
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,231.86,178.75
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,155.89,110.8
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,54.48,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.65,6.51
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,32.41,21.48
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.59,32.55
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,52.69,39.82
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,60.38,46.48
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,64.11,49.52
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,67.09,51.81
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,88.24,54.44
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,133.57,77.27
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,179.71,109.24
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,229.31,148.38
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,279.53,190.66
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,336.35,238.35
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,386.72,280.36
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,438.56,322.63
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,488.41,363.02
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,538.09,402.25
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,538.84,401.32
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,521.18,384.68
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,569.47,420.33
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,626.43,461.48
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,613.88,451.16
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,595.55,436.73
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,717.86,530.5
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,848.34,624.16
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,872.28,639.6
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,887.54,650.04
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,909.45,664.8
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,922.37,673.63
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,930.02,679.42
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,934.41,683.23
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,932.3,682.63
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,926.95,680.06
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,909.48,669.82
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,889.19,657.82
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,871.21,648.26
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,846.07,633.81
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,816.93,615.35
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,785.39,595.19
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,743.21,568.13
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,699.84,539.88
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,648.83,504.72
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,597.51,468.69
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,533.88,421.62
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,471.9,374.32
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,393.09,311.89
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,324.34,255.17
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,237.99,183.55
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,161.47,112.97
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,57.1,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.87,5.42
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.86,20.12
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.31,30.58
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,49.24,36.85
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,62.46,48.26
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,54.49,41.3
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,58.74,44.72
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,79.01,47.1
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,125.31,70.1
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,171.92,102.32
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,227.17,146.21
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,270.55,193.29
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,295.32,221.22
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,317.03,237.77
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,343.94,257.73
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,407.05,304.56
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,481.75,360.12
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,417.25,312.63
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,335.93,251.06
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,473.39,355.13
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,626.61,467.47
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,489.88,365.85
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,334.36,248.08
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,351.71,261.18
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,369.09,273.91
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,634.14,478.12
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,897.51,663.94
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,803.38,595.48
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,675.07,497.59
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,663.37,490.28
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,650.27,481.49
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,807.63,602.03
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,930.37,688.85
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,771.93,578.35
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,583.51,437.18
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,547.75,413.48
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,511.35,388.43
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,676.26,518.0
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,799.23,609.06
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,758.67,581.94
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,716.66,554.48
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,489.56,385.66
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,249.03,194.95
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,215.73,169.89
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,182.28,143.64
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,146.25,114.43
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,110.61,84.86
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,72.44,52.62
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,30.64,16.6
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.09,4.31
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,29.32,18.8
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.04,28.63
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,63.17,48.78
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,90.47,72.17
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,104.61,83.95
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,122.05,98.22
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,133.39,97.96
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,170.03,118.25
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,210.12,148.24
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,248.01,178.4
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,272.97,191.52
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,330.1,233.24
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,381.15,276.16
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,433.06,318.79
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,467.07,347.37
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,482.59,359.03
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,492.43,366.35
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,500.86,371.95
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,474.48,352.23
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,444.18,329.27
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,490.44,362.51
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,539.43,397.04
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,624.87,459.95
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,715.91,525.59
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,556.55,411.22
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,383.84,283.49
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,532.78,394.45
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,688.14,505.1
