Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,663.85,487.74
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,646.11,475.72
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,515.67,383.05
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,370.98,277.1
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,479.02,359.58
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,574.62,430.67
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,475.66,357.96
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,363.67,274.85
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,521.99,398.29
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,657.53,500.36
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,629.57,481.81
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,598.73,461.91
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,505.72,393.1
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,405.24,317.49
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,354.66,279.84
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,305.23,241.73
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,248.77,196.36
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,194.68,151.69
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,125.14,94.21
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,67.87,42.09
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,24.96,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.24,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.19,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,26.0,15.92
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,41.32,29.57
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,59.19,45.26
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,76.83,60.53
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,101.77,81.53
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,121.4,97.6
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,141.88,106.83
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,174.3,130.55
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,202.67,149.23
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,244.81,179.17
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,267.41,188.55
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,327.93,230.94
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,369.12,269.01
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,394.06,290.66
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,391.93,289.98
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,387.86,286.98
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,336.23,248.83
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,281.87,208.16
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,432.89,320.27
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,601.15,439.96
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,684.7,502.57
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,779.12,571.86
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,514.89,384.58
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,212.33,155.89
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,264.0,194.95
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,316.54,233.44
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,518.65,382.6
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,723.71,525.97
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,640.39,465.46
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,562.56,409.38
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,747.75,546.98
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,907.93,657.8
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,895.13,648.88
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,884.31,642.79
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,688.48,509.27
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,479.01,356.68
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,640.21,480.64
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,767.09,573.13
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,723.72,544.34
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,679.29,515.72
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,625.12,478.64
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,570.99,440.2
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,500.48,389.25
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,438.62,342.9
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,363.52,284.03
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,293.6,227.17
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,207.73,156.74
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,128.04,79.34
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,43.45,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.31,2.27
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,31.37,20.3
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.79,32.48
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,53.66,40.44
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,62.09,47.73
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,67.47,52.07
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,71.66,55.24
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,87.75,56.25
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,132.22,77.1
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,178.15,107.95
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,227.49,146.05
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,277.18,187.13
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,328.75,230.14
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,373.87,270.54
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,398.85,292.06
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,426.71,313.14
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,457.6,335.61
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,486.69,355.92
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,515.53,375.66
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,534.71,388.89
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,552.65,401.1
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,561.04,406.68
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,567.81,411.09
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,591.02,427.36
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,614.41,443.61
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,660.69,476.57
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,705.27,508.1
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,764.08,550.18
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,830.62,596.62
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,819.87,589.58
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,806.54,581.48
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,687.62,498.93
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,565.19,412.01
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,605.23,443.55
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,656.13,481.22
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,678.52,500.42
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,709.94,525.69
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,468.53,353.13
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,210.82,158.02
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,202.87,153.53
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,194.92,148.35
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,170.99,130.21
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,147.24,111.99
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,122.16,92.59
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,97.26,72.93
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,74.41,54.63
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,51.01,35.51
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,31.24,19.08
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,2.57
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,25.54,15.53
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,42.05,30.29
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,61.84,47.6
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,81.31,64.34
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,101.31,81.14
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,121.06,97.34
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,130.3,99.69
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,139.93,106.92
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,174.17,131.73
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,218.64,164.1
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,212.58,159.76
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,208.52,156.81
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,197.1,147.58
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,184.45,137.46
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,277.06,206.33
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,377.95,278.98
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,443.27,324.81
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,517.79,376.48
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,596.09,433.54
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,689.46,500.11
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,724.4,522.2
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,758.0,543.49
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,718.35,513.42
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,664.2,473.45
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,650.29,464.6
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,636.9,455.59
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,563.92,405.37
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,478.82,346.08
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,694.05,501.66
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,890.06,634.04
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,884.07,630.78
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,875.18,627.89
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,765.1,553.79
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,649.05,473.63
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,634.87,466.84
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,618.61,457.84
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,687.92,511.59
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,740.74,552.51
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,695.22,523.25
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,648.8,493.06
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,588.65,451.53
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,534.7,413.33
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,469.08,365.51
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,406.12,318.05
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,329.41,258.2
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,258.32,200.49
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,167.71,125.85
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,89.41,46.03
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,31.99,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.5,0.25
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.44,20.33
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.67,33.33
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,55.28,41.98
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,64.42,49.91
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,69.38,53.92
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,73.59,57.12
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,87.43,57.63
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,131.54,77.77
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,176.17,107.16
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,224.74,144.36
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,274.78,185.6
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,326.75,228.77
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,377.07,269.88
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,432.81,313.84
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,481.88,352.65
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,530.91,390.37
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,577.81,424.76
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,624.1,457.67
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,666.27,487.78
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,706.98,516.25
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,686.2,497.75
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,646.33,465.61
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,733.43,530.5
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,827.16,597.45
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,557.17,409.89
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,248.49,181.34
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,410.57,301.24
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,582.39,421.34
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,748.57,541.83
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,902.52,648.3
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,897.78,645.08
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,890.02,641.48
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,876.88,634.9
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,860.81,626.46
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,727.56,536.89
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,591.92,440.74
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,674.51,506.0
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,740.0,556.79
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,693.95,527.0
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,647.04,496.29
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,584.75,452.57
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,529.28,412.62
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,463.72,364.08
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,400.91,315.99
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,320.45,252.35
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,235.95,183.68
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,157.12,117.47
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,77.9,33.72
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,27.64,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,33.64,21.98
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,50.74,37.45
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,60.7,46.39
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,71.93,56.09
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,79.18,62.12
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,86.01,67.61
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,99.96,69.15
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,142.64,89.1
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,187.15,118.71
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,233.78,154.34
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,280.92,192.98
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,330.32,234.0
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,378.85,273.72
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,428.78,313.67
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,477.06,352.16
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,525.64,389.94
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,571.34,423.95
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,616.72,456.8
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,658.7,487.38
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,699.53,516.56
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,737.45,542.43
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,773.7,566.71
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,804.14,586.85
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,832.3,605.34
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,855.94,620.84
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,876.98,634.68
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,787.36,571.34
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,680.25,492.42
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,610.31,444.36
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,546.28,399.05
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,736.27,541.11
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,901.27,656.57
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,887.61,647.72
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,866.7,635.48
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,842.05,621.78
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,814.98,606.39
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,654.75,493.63
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,483.06,366.93
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,584.14,447.57
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,652.09,502.24
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,596.35,462.07
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,535.99,418.41
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,469.3,368.83
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,405.5,319.76
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,328.25,258.38
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,256.81,199.48
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,172.75,128.64
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,78.49,25.9
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,28.33,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.8,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,26.54,16.16
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,36.13,25.18
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,40.69,29.45
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,45.07,33.31
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,77.65,61.13
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,114.9,92.33
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,131.77,99.55
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,164.83,117.79
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,202.07,147.41
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,231.53,172.41
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,258.16,191.94
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,294.5,218.99
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,322.09,239.64
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,350.36,260.6
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,378.17,281.46
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,405.16,301.31
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,473.3,351.25
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,556.85,411.71
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,544.81,401.92
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,526.79,387.55
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,600.11,441.23
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,682.52,500.06
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,763.01,561.49
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,844.53,618.71
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,592.22,441.76
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,290.03,213.23
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,613.42,459.96
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,911.69,666.01
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,916.09,667.5
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,917.18,668.91
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,841.71,619.52
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,737.35,544.17
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,689.8,511.58
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,641.55,477.77
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,535.08,402.24
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,443.07,335.01
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,420.18,319.62
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,396.43,303.22
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,366.48,282.41
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,335.81,260.73
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,302.28,235.95
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,268.2,210.27
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,363.19,288.93
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,446.97,355.13
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,365.9,289.12
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,288.44,224.53
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,192.77,143.36
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,97.23,19.25
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,33.67,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,28.37,17.49
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,45.05,32.58
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,64.29,49.42
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,83.31,65.76
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,102.87,82.19
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,118.52,94.96
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,138.05,104.35
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,168.18,123.97
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,167.39,108.74
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,215.31,134.37
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,267.11,178.09
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,320.41,223.77
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,372.37,267.7
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,430.57,315.3
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,481.6,357.18
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,532.17,397.62
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,550.59,410.33
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,556.09,411.23
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,623.74,464.59
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,710.29,531.04
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,747.85,555.45
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,783.08,578.21
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,814.11,598.97
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,842.43,617.89
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,681.27,503.27
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,480.07,351.23
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,506.84,371.77
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,542.55,397.68
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,744.98,550.86
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,922.38,674.58
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,665.48,496.99
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,364.93,271.11
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,632.63,477.0
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,861.94,641.57
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,745.52,559.16
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,625.63,471.34
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,690.99,524.09
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,739.32,562.18
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,693.53,531.75
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,646.92,500.73
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,588.31,458.56
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,525.45,412.3
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,456.71,360.52
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,391.31,309.56
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,306.73,241.64
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,219.87,170.27
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,136.81,99.68
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,44.66,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,16.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,30.0,18.63
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.52,31.11
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,51.7,38.61
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,59.51,45.5
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,64.26,49.47
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,67.71,52.18
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,107.17,78.02
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,169.42,123.7
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,201.79,147.05
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,233.9,171.49
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,256.72,180.31
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,319.32,224.17
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,375.03,270.41
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,426.85,312.9
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,398.81,296.95
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,351.17,261.69
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,419.04,311.51
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,499.54,369.56
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,589.9,439.41
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,704.33,525.78
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,742.74,551.86
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,780.21,576.0
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,710.66,522.9
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,613.37,447.32
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,750.41,551.76
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,880.96,643.62
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,781.26,572.38
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,649.73,473.94
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,643.22,470.64
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,635.46,465.9
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,787.49,580.2
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,913.05,667.7
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,895.97,656.38
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,876.03,644.23
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,852.09,629.23
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,825.53,612.52
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,794.43,592.94
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,757.41,569.18
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,712.34,540.05
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,666.33,509.82
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,606.65,468.1
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,547.78,425.14
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,477.6,373.12
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,407.14,319.14
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,322.85,252.22
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,245.96,188.91
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,136.31,97.71
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.03,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,33.16,21.17
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,50.66,37.23
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,59.85,45.61
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.05,54.49
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,71.94,56.01
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,73.64,57.21
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,81.42,56.28
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,125.77,74.17
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,169.23,101.11
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,218.19,137.97
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,269.62,180.85
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,327.83,229.7
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,378.79,272.32
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,431.56,315.52
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,483.16,357.56
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,534.58,398.36
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,585.51,437.02
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,632.56,471.95
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,676.1,504.29
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,717.9,534.75
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,755.17,559.76
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,790.15,582.04
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,821.44,602.88
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,850.09,621.9
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,872.52,635.73
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,891.9,647.58
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,907.22,657.9
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,919.31,666.23
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,924.5,670.16
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,926.36,672.08
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,929.28,674.63
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,921.78,670.44
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,907.4,662.17
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,889.93,652.0
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,866.15,638.73
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,839.69,623.64
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,802.86,600.15
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,768.56,578.29
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,722.87,548.76
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,676.2,518.08
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,617.04,476.73
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,558.61,434.38
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,487.9,382.48
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,419.82,330.51
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,330.13,259.02
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,252.13,194.23
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,158.5,113.3
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,51.93,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.74,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,34.55,22.16
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,52.71,38.92
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,66.36,51.12
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,79.5,62.52
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,80.01,62.87
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,83.7,65.74
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,91.6,72.02
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,134.18,83.04
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,174.25,107.38
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,220.56,141.84
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,270.3,182.94
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,322.21,226.61
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,371.88,267.91
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,427.95,313.27
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,477.96,353.27
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,527.99,392.13
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,575.65,428.29
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,623.24,463.43
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,666.36,495.24
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,707.9,525.27
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,747.59,553.56
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,786.31,579.56
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,817.73,600.48
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,846.46,619.58
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,869.73,633.76
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,889.94,645.93
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,904.75,655.65
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,916.26,663.32
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,922.6,668.01
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,925.57,670.66
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,922.32,669.12
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,915.74,665.59
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,900.53,656.77
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,889.82,651.11
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,866.61,638.22
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,840.65,623.52
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,806.35,601.83
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,769.98,578.61
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,728.36,551.99
