Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,682.28,521.81
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,626.51,484.16
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,571.15,445.78
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,501.83,394.23
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,435.11,342.65
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,350.77,275.15
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,272.6,209.94
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,172.89,122.07
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,51.43,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.46,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.92,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.85,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.78,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.7,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.63,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.56,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.49,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,120.66,88.73
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,220.76,163.17
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,267.44,194.71
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,319.51,232.03
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,356.61,261.46
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,395.06,291.78
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,293.14,219.41
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,179.55,134.1
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,329.43,247.7
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,495.17,368.35
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,583.95,436.47
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,696.26,521.23
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,734.95,548.24
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,773.29,573.38
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,803.66,593.84
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,831.37,612.56
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,812.82,598.76
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,777.68,570.04
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,846.32,623.39
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,901.89,661.61
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,765.63,565.77
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,597.17,439.85
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,684.26,506.51
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,769.93,569.74
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,832.45,617.87
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,876.83,648.74
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,853.06,634.86
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,826.59,619.6
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,646.18,493.39
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,453.01,347.86
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,579.22,449.22
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,668.17,518.22
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,608.78,475.66
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,550.34,433.27
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,482.04,382.09
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,416.32,330.79
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,329.55,260.19
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,249.19,192.38
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,157.59,108.97
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,41.51,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.64,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,25.72,15.16
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,38.22,27.17
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,46.23,34.58
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,54.16,41.63
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,57.76,44.61
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,61.16,47.25
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,65.49,50.68
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,111.59,62.99
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,159.93,93.68
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,211.18,132.65
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,262.63,174.89
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,320.65,222.67
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,372.54,265.53
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,425.12,307.88
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,475.72,348.25
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,526.15,387.35
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,574.1,422.75
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,621.14,456.4
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,664.24,487.33
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,705.74,516.47
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,746.02,543.6
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,785.53,568.38
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,817.57,588.78
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,846.89,607.41
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,871.0,623.2
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,892.06,637.15
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,906.9,646.72
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,918.36,654.31
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,925.39,658.48
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,928.95,660.63
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,925.9,659.55
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,919.43,656.52
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,903.58,648.18
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,884.81,638.1
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,868.98,630.78
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,843.11,616.87
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,810.29,597.51
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,775.21,576.44
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,730.77,548.69
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,685.08,519.61
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,633.79,485.17
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,579.18,447.39
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,511.57,398.92
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,446.45,349.62
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,363.65,283.6
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,287.05,219.42
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,183.72,123.21
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,59.24,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,24.17,13.68
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,36.03,25.09
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,41.9,30.57
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,47.48,35.55
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,50.64,38.13
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,53.61,40.42
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,56.44,42.59
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,104.1,55.46
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,154.35,86.99
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,212.09,130.85
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,264.25,173.87
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,318.02,219.05
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,346.39,250.09
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,353.57,260.16
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,420.08,308.37
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,529.83,389.2
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,577.47,424.28
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,624.0,457.94
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,624.18,456.06
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,609.57,442.67
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,690.11,502.52
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,780.29,565.66
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,810.48,584.55
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,837.96,602.14
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,860.19,616.79
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,879.33,629.56
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,893.41,638.76
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,904.24,646.02
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,908.3,649.58
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,909.04,651.22
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,911.55,653.72
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,903.82,649.77
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,888.11,640.88
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,869.41,630.21
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,845.1,617.17
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,818.15,602.34
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,784.69,581.84
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,745.73,557.44
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,699.72,528.26
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,652.84,497.94
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,593.74,457.15
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,535.42,414.87
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,465.0,362.68
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,394.07,308.11
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,307.67,239.14
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,229.47,174.05
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,139.06,88.05
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,28.8,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.38,14.36
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.31,26.72
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,46.71,34.37
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,55.32,41.9
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,69.73,54.12
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,83.87,65.85
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,96.45,76.02
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,139.99,93.1
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,185.07,124.19
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,235.04,162.69
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,260.19,187.52
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,277.87,205.22
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,314.48,231.71
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,353.68,259.76
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,350.12,257.48
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,345.89,254.22
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,370.49,271.1
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,395.76,288.04
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,448.69,325.47
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,509.05,367.35
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,561.5,402.94
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,618.22,440.87
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,642.12,457.07
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,665.72,473.33
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,567.53,406.09
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,459.8,330.77
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,518.08,373.35
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,571.39,411.15
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,540.22,389.96
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,497.21,361.0
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,715.83,521.8
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,890.65,639.52
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,879.53,632.8
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,858.55,621.6
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,833.83,607.52
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,806.53,591.68
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,773.54,572.26
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,735.17,548.88
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,375.64,292.17
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,14.85,6.24
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,12.52,4.47
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,10.19,2.61
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,8.34,1.14
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,24.6,13.54
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,37.55,26.04
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,45.97,33.72
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,54.55,41.24
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,57.71,43.9
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,60.74,46.3
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,62.35,47.41
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,106.43,59.66
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,154.29,89.32
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,204.83,127.48
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,254.96,168.41
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,306.86,211.6
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,342.09,247.22
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,355.41,261.73
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,415.77,305.85
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,513.53,378.99
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,559.76,413.72
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,604.91,446.97
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,388.36,291.74
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,140.03,101.72
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,435.65,330.02
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,760.87,561.46
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,589.8,436.09
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,383.99,281.08
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,490.59,359.18
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,597.49,434.39
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,601.19,436.9
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,604.0,439.38
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,436.23,320.71
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,246.93,181.62
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,582.82,438.21
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,880.95,646.22
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,704.2,522.24
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,507.44,377.25
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,497.51,372.53
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,486.05,365.89
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,626.08,474.25
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,731.28,552.44
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,685.47,521.81
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,638.86,490.99
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,585.31,453.62
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,531.89,414.56
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,461.61,362.0
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,394.27,309.5
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,313.1,243.55
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,238.29,179.87
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,118.31,63.48
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,9.53,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,27.38,15.49
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,45.39,32.58
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,62.03,47.33
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,78.04,61.18
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,89.99,71.22
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,95.78,75.78
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,102.29,80.82
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,141.01,92.91
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,182.45,117.91
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,227.7,150.21
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,273.15,185.97
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,320.94,224.37
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,367.61,261.78
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,414.6,298.81
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,414.42,302.62
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,389.32,285.55
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,476.84,350.07
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,592.5,433.64
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,631.41,461.32
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,669.38,488.36
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,702.83,511.02
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,734.43,532.07
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,761.84,551.01
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,787.23,568.49
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,806.38,581.67
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,822.99,593.18
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,617.11,449.61
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,377.63,275.03
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,607.13,445.99
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,835.36,604.61
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,823.9,596.08
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,812.27,589.35
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,811.23,591.21
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,803.83,588.94
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,775.16,572.03
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,744.33,553.59
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,702.26,526.52
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,663.86,501.48
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,614.77,468.34
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,565.63,434.49
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,510.27,394.88
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,455.59,354.64
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,385.44,301.17
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,318.96,248.74
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,234.15,180.68
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,165.56,122.98
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,81.34,35.74
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,23.05,11.97
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.06,24.74
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,44.94,32.82
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,53.98,40.74
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,57.6,43.7
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,61.04,46.33
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,62.65,47.44
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,104.25,58.26
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,151.9,86.75
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,202.39,123.99
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,253.19,164.49
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,305.81,207.11
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,361.32,251.44
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,412.69,291.73
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,462.78,330.58
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,512.72,368.15
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,494.75,355.25
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,454.0,324.14
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,558.44,400.6
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,688.65,491.48
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,726.52,515.6
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,763.43,538.32
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,793.87,557.67
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,821.67,575.43
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,843.65,590.32
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,862.6,603.47
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,876.7,613.04
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,887.57,620.78
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,893.2,625.44
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,895.51,628.23
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,890.42,627.21
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,889.06,628.68
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,873.2,621.01
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,854.38,611.56
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,829.83,597.87
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,802.65,582.42
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,767.52,561.57
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,734.1,541.64
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,688.39,513.3
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,641.86,483.83
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,585.04,445.27
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,528.82,405.16
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,457.65,353.28
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,389.59,301.27
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,304.84,233.49
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,227.18,167.8
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,110.86,38.61
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,21.49,10.55
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,33.79,22.78
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,40.22,28.77
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,46.33,34.2
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,49.96,37.21
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,53.38,39.89
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,55.03,41.06
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,96.85,51.8
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,146.15,80.92
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,197.89,118.52
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,253.95,162.83
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,306.56,205.37
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,358.85,247.57
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,411.28,288.81
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,461.08,327.96
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,510.61,365.95
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,558.04,400.69
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,604.16,433.55
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,646.61,463.69
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,687.45,492.16
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,724.3,517.44
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,758.87,540.27
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,789.1,559.17
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,816.72,576.38
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,838.87,590.16
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,858.04,602.14
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,872.47,611.9
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,883.7,619.84
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,887.9,623.53
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,888.77,625.35
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,777.69,554.51
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,654.89,469.84
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,753.21,543.47
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,837.21,601.85
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,810.36,585.06
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,781.12,567.72
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,744.77,545.95
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,706.71,522.73
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,657.93,492.03
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,608.58,460.1
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,549.95,419.03
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,492.14,377.29
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,415.89,321.34
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,348.47,269.46
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,264.42,202.11
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,188.66,137.97
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,93.09,17.59
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,23.93,12.03
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.52,26.58
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.48,35.7
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,57.98,44.13
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,63.61,48.92
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,68.65,53.02
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,71.06,54.78
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,108.96,64.52
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,154.66,91.59
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,203.55,127.64
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,252.47,166.95
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,303.44,208.72
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,354.01,250.17
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,405.2,291.1
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,453.86,329.53
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,505.82,369.02
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,551.72,402.24
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,596.79,433.65
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,638.22,462.0
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,678.24,488.34
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,718.32,513.45
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,756.77,535.18
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,720.11,505.98
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,661.9,461.61
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,762.99,532.36
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,856.92,590.49
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,870.38,598.53
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,880.58,605.91
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,886.52,609.68
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,889.14,611.64
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,884.3,610.49
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,876.18,607.56
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,722.75,512.27
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,542.48,389.47
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,582.73,422.63
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,605.85,442.57
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,640.53,469.94
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,660.34,487.29
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,649.67,483.01
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,632.58,473.97
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,575.25,435.54
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,518.63,395.63
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,447.29,343.43
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,379.22,291.2
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,291.77,221.77
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,211.87,153.62
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,101.7,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.48,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.14,9.7
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.05,22.81
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,40.47,28.81
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,46.59,34.25
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,48.61,35.9
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,50.6,37.38
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,51.69,38.09
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,91.16,47.42
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,145.48,79.66
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,197.36,117.51
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,249.79,160.1
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,303.78,205.07
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,356.55,248.63
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,409.81,291.47
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,465.41,334.67
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,515.66,372.69
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,563.28,407.79
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,609.76,440.97
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,652.38,472.06
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,693.13,501.3
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,730.73,526.64
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,766.12,548.95
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,796.2,568.5
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,823.48,586.27
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,846.1,601.45
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,865.61,614.76
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,879.76,624.39
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,890.58,632.05
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,895.22,636.3
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,896.44,638.53
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,891.56,636.65
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,883.35,632.8
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,868.23,624.58
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,850.04,614.47
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,832.3,605.67
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,805.01,590.48
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,769.65,568.56
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,732.33,545.12
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,685.64,515.22
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,641.48,486.53
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,583.77,447.3
