Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,12.87,0.0
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,26.03,16.46
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,31.64,22.21
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,37.03,27.35
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,40.07,30.13
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,47.25,36.45
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,48.71,37.57
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,74.25,41.03
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,126.44,67.24
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,181.21,106.68
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,236.46,152.37
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,298.86,205.54
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,353.83,253.07
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,408.88,299.75
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,461.46,343.76
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,513.26,385.78
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,562.24,423.57
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,609.68,458.84
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,654.01,491.61
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,696.25,521.96
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,734.48,547.75
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,770.19,569.78
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,800.69,589.53
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,828.13,607.26
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,850.6,621.26
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,869.72,633.16
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,883.41,642.2
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,893.55,649.13
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,898.19,652.88
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,899.22,654.46
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,893.65,652.52
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,884.56,648.48
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,868.93,640.29
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,850.07,630.05
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,823.81,615.55
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,794.83,599.14
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,764.52,580.49
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,725.78,555.73
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,677.84,524.22
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,629.02,491.29
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,568.08,447.31
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,507.99,401.0
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,434.78,343.63
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,362.33,283.7
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,260.95,195.49
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,157.83,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,61.95,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,5.3
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,13.43
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,21.43
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,30.1
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,38.6
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,43.67,32.73
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,37.16,25.48
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,116.97,87.4
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,203.56,151.21
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,233.57,174.13
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,263.28,197.27
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,276.9,208.6
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,279.35,210.82
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,236.79,179.12
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,190.96,144.39
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,260.96,197.07
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,336.57,252.15
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,452.45,337.85
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,588.68,435.0
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,585.69,429.96
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,576.47,421.48
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,530.16,388.14
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,476.05,348.99
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,534.44,391.69
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,590.86,431.59
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,645.6,470.78
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,701.49,510.26
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,791.54,575.43
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,863.73,622.44
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,756.52,553.98
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,623.48,461.43
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,483.51,363.48
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,344.21,260.72
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,177.63,135.72
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,20.44,10.9
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,98.35,74.11
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,185.1,143.0
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,162.94,125.94
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,140.91,108.96
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,116.5,89.65
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,92.35,70.12
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,70.06,51.91
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,47.08,32.74
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,28.4,16.47
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,29.63,19.29
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,39.62,29.01
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,50.3,38.79
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,55.95,43.78
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,61.32,48.28
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,63.48,49.84
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,84.24,52.27
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,132.59,75.92
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,184.02,111.61
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,235.59,152.62
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,289.12,197.07
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,346.2,244.63
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,398.66,288.03
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,449.46,329.69
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,500.1,370.18
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,547.26,406.36
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,593.25,440.6
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,635.89,472.5
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,676.83,502.54
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,717.88,531.8
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,758.68,559.7
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,788.9,579.42
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,816.15,597.22
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,837.75,610.6
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,856.05,621.91
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,869.41,630.86
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,879.29,637.71
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,883.03,641.27
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,883.25,642.74
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,876.75,639.52
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,866.82,634.26
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,847.61,623.49
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,832.01,615.24
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,804.39,599.64
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,774.15,582.21
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,735.65,557.7
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,695.31,531.57
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,648.15,500.11
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,597.29,465.16
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,533.78,417.67
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,471.81,369.58
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,391.63,306.92
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,316.44,244.94
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,215.76,156.35
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,110.65,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,15.02,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.66,19.03
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,39.65,28.74
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,50.44,38.55
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,56.09,43.51
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,61.45,47.99
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,63.6,49.65
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,82.43,51.7
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,128.0,72.77
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,177.71,106.69
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,228.62,147.31
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,286.18,195.06
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,337.7,238.65
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,389.91,282.18
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,440.03,323.19
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,489.92,362.85
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,536.86,399.42
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,582.99,434.41
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,625.38,466.55
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,666.01,496.78
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,701.66,522.89
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,734.7,546.78
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,764.34,567.69
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,791.25,586.07
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,812.93,599.77
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,831.55,611.49
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,843.85,619.98
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,852.83,626.43
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,855.63,629.26
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,855.04,630.03
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,848.25,626.49
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,838.2,620.94
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,819.8,610.18
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,798.48,597.51
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,773.74,581.95
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,743.23,562.37
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,703.18,536.18
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,661.68,508.59
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,609.74,472.7
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,557.59,435.01
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,492.63,386.59
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,429.39,337.64
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,349.16,274.0
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,274.27,211.81
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,181.34,128.48
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,62.64,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,17.03,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,33.2,21.45
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,44.78,32.63
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,56.89,43.54
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,76.28,60.4
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,91.95,73.73
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,114.58,92.67
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,142.08,108.58
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,125.32,94.28
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,100.18,75.49
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,158.96,121.21
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,211.72,161.55
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,262.72,198.57
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,328.04,246.95
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,319.7,241.84
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,308.31,233.66
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,325.64,246.18
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,343.05,258.57
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,476.63,362.1
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,641.29,486.13
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,615.98,464.23
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,573.04,429.23
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,582.62,436.34
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,590.72,442.08
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,698.02,524.53
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,805.74,602.48
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,817.51,609.82
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,826.07,615.68
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,829.28,618.02
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,829.21,618.29
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,822.31,614.05
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,812.24,607.83
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,794.23,595.11
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,773.36,580.6
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,748.56,564.61
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,718.4,544.86
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,679.76,519.24
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,639.67,492.28
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,588.53,456.53
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,537.32,419.11
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,473.13,370.16
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,410.86,321.1
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,330.37,257.54
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,254.83,195.18
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,162.93,111.64
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,46.31,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,15.08,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,29.73,18.4
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,40.52,28.85
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,50.84,38.16
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,56.86,43.4
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,60.95,46.76
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,63.14,48.44
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,78.79,49.69
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,122.73,68.69
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,171.04,100.86
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,221.2,140.37
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,277.89,187.02
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,317.82,227.71
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,342.74,252.61
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,393.87,288.73
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,478.51,351.4
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,524.87,386.84
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,570.24,420.62
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,612.05,451.76
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,652.12,480.93
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,688.89,506.66
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,723.64,530.48
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,752.31,549.48
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,778.16,566.55
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,798.53,578.84
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,815.77,589.12
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,827.77,597.24
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,836.44,603.37
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,839.58,606.41
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,839.37,607.44
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,831.93,603.88
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,827.27,602.34
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,810.43,592.8
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,790.58,581.38
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,763.41,565.86
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,733.77,548.54
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,695.69,524.25
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,655.93,498.39
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,609.38,467.06
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,559.55,432.05
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,496.25,385.16
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,434.77,337.74
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,354.61,274.55
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,280.05,212.69
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,179.25,118.79
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,57.15,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,14.28,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,28.16,16.91
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,37.83,26.42
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,48.19,35.71
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,48.79,36.4
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,49.68,37.13
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,51.69,38.7
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,66.46,39.85
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,140.75,92.62
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,193.8,142.48
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,232.87,168.5
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,275.71,198.68
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,279.91,206.42
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,269.21,201.02
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,288.4,214.94
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,307.79,228.77
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,385.72,285.53
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,475.9,350.37
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,506.83,372.75
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,538.03,395.39
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,559.19,409.81
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,579.37,423.41
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,521.83,381.74
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,455.48,333.22
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,644.75,476.38
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,826.54,603.71
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,838.82,610.63
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,847.63,616.63
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,851.17,618.36
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,851.21,617.96
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,844.97,616.11
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,835.38,612.19
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,814.2,599.39
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,796.5,589.07
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,768.64,572.98
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,738.29,555.06
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,699.53,529.91
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,659.17,503.25
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,608.91,468.9
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,562.03,435.72
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,496.49,386.04
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,433.12,336.24
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,352.05,272.18
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,276.75,209.46
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,171.08,108.41
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,48.7,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,12.67,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,25.86,14.96
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,33.7,22.93
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,41.15,29.71
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,41.88,30.49
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,42.82,31.27
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,48.55,36.04
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,61.44,36.47
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,53.49,24.9
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.37
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,94.49,70.02
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,176.04,133.44
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,240.35,172.3
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,374.19,268.89
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,423.91,310.79
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,473.05,351.64
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,355.77,268.3
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,213.17,159.2
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,308.2,231.25
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,409.75,306.43
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,547.22,413.19
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,703.41,531.7
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,731.69,553.75
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,757.35,573.97
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,774.65,586.89
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,788.69,597.66
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,799.96,607.42
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,808.14,615.18
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,681.32,520.77
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,532.13,405.61
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,369.22,284.0
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,187.42,142.67
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,487.36,384.1
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,746.73,581.39
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,593.06,465.39
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,428.73,337.68
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,361.71,286.17
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,296.27,234.69
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,263.19,209.51
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,219.51,175.3
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,184.54,147.23
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,149.64,118.47
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,109.99,84.98
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,70.59,51.28
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,39.09,19.8
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,15.25,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,26.01,15.45
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,35.26,25.06
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,44.01,33.24
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,48.3,37.22
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,52.42,40.85
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,54.31,42.36
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,65.8,42.82
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,136.65,88.54
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,194.41,137.32
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,234.98,169.18
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,276.44,202.87
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,315.36,235.25
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,353.09,266.08
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,388.21,294.02
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,423.45,321.45
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,486.3,369.83
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,572.14,435.67
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,614.1,467.01
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,654.2,496.26
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,690.67,522.35
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,724.83,546.18
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,753.61,566.33
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,779.54,584.03
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,800.66,597.28
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,818.64,608.46
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,830.28,616.64
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,838.56,622.71
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,841.46,624.43
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,840.95,624.02
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,834.4,620.62
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,830.51,619.23
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,811.54,607.68
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,789.64,594.26
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,761.67,577.78
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,731.24,559.42
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,694.17,534.98
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,655.23,508.83
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,607.21,475.62
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,555.8,438.12
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,492.85,390.19
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,431.59,341.49
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,349.19,274.65
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,272.85,209.05
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,137.93,76.21
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,12.87,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,21.42,11.64
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,27.33,18.25
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,36.08,26.38
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,39.28,29.39
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,42.42,32.17
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,43.76,33.17
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,54.15,33.13
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,124.69,74.91
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,182.34,122.84
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,226.7,158.01
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,271.71,195.23
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,316.78,227.72
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,389.99,284.4
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,443.13,329.43
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,495.46,372.56
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,544.82,412.12
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,592.62,449.27
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,637.19,483.88
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,679.58,516.08
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,717.08,543.25
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,751.67,567.48
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,782.23,588.58
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,809.69,607.57
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,832.02,623.1
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,850.93,636.44
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,863.7,645.75
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,872.87,652.8
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,876.06,655.98
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,875.62,656.9
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,869.26,654.93
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,859.4,650.74
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,842.2,640.35
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,821.88,627.9
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,773.15,595.8
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,717.24,558.26
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,704.61,550.55
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,688.29,539.76
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,636.71,503.09
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,584.6,464.93
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,521.13,415.76
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,456.36,363.57
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,370.46,293.88
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,290.95,224.71
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,144.44,71.09
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
