Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,13.82,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,23.41,13.12
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,30.98,21.54
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,38.18,28.39
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,42.0,31.9
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,45.66,35.09
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,47.56,36.57
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,61.57,48.54
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,112.62,60.12
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,166.71,95.37
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,220.78,137.66
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,276.38,183.89
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,331.49,230.43
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,391.64,279.92
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,444.24,323.46
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,496.19,365.31
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,545.1,402.95
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,592.56,438.27
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,636.48,470.89
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,678.32,501.23
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,716.56,528.01
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,752.38,552.61
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,782.38,572.19
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,809.3,589.54
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,830.98,603.0
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,849.26,614.36
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,862.09,622.86
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,871.36,629.26
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,873.94,631.67
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,872.91,631.92
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,865.3,628.07
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,854.21,622.17
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,837.02,613.0
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,816.63,601.8
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,794.14,590.33
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,762.99,572.82
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,723.56,548.59
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,682.33,522.49
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,629.75,487.42
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,576.71,450.3
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,513.65,402.69
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,449.01,351.77
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,363.48,283.47
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,284.43,215.29
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,139.95,54.78
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,13.34,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,22.56,12.05
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,30.18,20.55
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,37.43,27.32
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,41.28,30.84
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,44.99,34.02
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,46.92,35.52
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,59.06,45.78
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,109.09,57.41
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,162.15,91.45
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,215.6,133.23
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,270.59,179.22
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,324.42,224.87
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,383.38,273.7
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,435.43,316.64
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,486.84,357.8
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,535.05,395.34
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,581.86,430.65
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,625.04,463.51
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,666.13,494.15
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,703.4,520.89
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,738.19,545.42
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,768.09,565.51
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,794.95,583.29
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,816.65,596.86
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,835.01,608.3
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,847.46,617.18
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,856.37,623.93
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,859.58,627.1
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,859.21,628.13
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,851.89,624.35
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,841.13,618.47
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,822.64,607.57
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,807.14,598.81
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,778.9,582.22
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,748.05,563.78
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,708.41,538.14
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,667.02,510.84
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,615.23,475.78
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,563.04,438.49
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,501.17,391.23
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,437.56,340.66
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,351.85,272.29
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,272.87,203.88
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,133.2,34.56
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,14.77,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,24.4,12.85
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,34.96,24.21
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,43.8,32.41
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,47.26,35.58
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,50.68,38.49
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,52.7,40.11
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,57.94,44.42
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,110.02,59.48
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,160.34,90.82
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,212.2,131.15
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,265.63,175.87
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,318.38,221.08
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,371.87,266.59
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,427.48,312.79
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,477.82,353.86
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,524.77,390.5
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,570.31,424.84
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,612.83,457.55
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,653.35,488.04
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,689.47,513.94
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,723.07,537.51
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,751.87,557.53
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,777.69,574.82
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,798.81,587.97
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,816.68,598.98
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,828.35,606.62
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,836.57,612.08
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,838.78,613.96
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,837.52,613.7
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,829.97,609.42
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,819.12,603.1
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,806.32,595.62
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,784.87,582.37
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,756.29,565.18
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,725.25,546.18
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,684.67,519.17
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,642.58,490.72
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,593.89,457.49
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,541.96,419.78
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,474.11,368.06
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,408.73,316.13
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,323.0,247.8
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,244.12,179.52
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,118.98,9.43
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,13.34,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,24.93,12.86
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,42.06,30.25
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,59.48,46.1
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,76.71,61.38
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,93.4,75.83
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,108.59,88.64
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,123.82,101.18
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,156.31,116.24
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,189.22,139.9
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,220.43,163.35
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,252.23,187.62
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,283.14,210.59
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,314.86,233.67
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,342.89,254.27
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,370.93,274.36
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,397.22,292.88
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,423.12,310.65
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,474.44,347.85
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,532.81,389.58
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,609.29,446.65
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,693.97,508.94
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,721.45,529.45
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,746.21,548.24
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,767.29,562.77
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,785.49,575.41
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,749.77,550.8
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,702.21,516.19
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,759.76,560.89
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,806.29,594.08
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,797.83,590.2
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,786.19,584.73
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,755.09,564.89
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,725.97,546.45
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,694.36,526.9
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,660.78,505.71
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,619.7,477.31
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,577.49,447.48
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,522.06,407.31
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,467.07,366.29
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,395.15,310.45
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,330.99,258.61
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,249.01,192.14
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,174.94,127.65
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,84.91,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,14.3,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,23.61,11.39
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,35.47,24.45
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,46.82,34.84
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,67.39,52.86
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,92.55,74.48
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,56.49,43.36
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,11.13,4.01
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,60.93,44.52
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,108.28,82.45
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,145.77,111.34
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,184.18,140.48
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,192.16,146.11
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,199.74,151.44
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,243.56,183.95
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,295.02,221.78
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,384.94,287.79
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,498.46,370.43
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,520.36,385.97
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,537.33,397.84
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,610.34,452.61
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,689.89,511.11
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,717.36,530.4
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,742.08,547.18
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,762.1,560.59
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,779.11,572.1
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,790.0,579.64
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,802.18,588.21
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,804.74,589.35
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,803.98,588.51
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,795.89,584.15
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,784.6,577.84
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,766.08,566.8
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,744.73,553.92
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,715.7,536.84
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,684.39,518.0
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,646.55,493.5
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,604.48,465.42
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,551.89,427.88
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,499.57,389.3
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,431.3,337.11
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,365.76,284.86
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,279.32,214.86
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,201.08,145.36
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,95.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.85,10.24
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,33.96,22.97
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,44.6,32.73
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,50.75,38.32
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,55.24,42.24
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,59.21,45.55
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,85.5,67.79
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,98.08,74.28
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,110.73,83.87
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,142.77,108.57
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,175.59,133.52
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,189.69,143.83
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,204.0,154.29
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,297.01,222.8
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,414.28,310.08
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,469.5,352.01
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,543.15,408.55
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,474.37,357.05
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,376.66,280.98
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,363.5,270.86
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,348.48,259.07
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,445.94,332.34
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,551.32,409.68
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,528.1,391.61
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,506.76,375.22
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,542.97,403.08
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,587.64,436.54
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,703.96,526.05
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,804.54,598.98
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,796.42,593.66
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,790.65,590.74
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,770.59,578.19
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,747.76,563.79
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,718.14,545.39
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,686.24,525.18
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,644.61,496.75
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,605.32,469.58
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,552.21,430.79
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,499.42,390.96
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,431.39,338.06
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,366.17,285.26
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,278.84,213.79
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,199.21,141.52
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,75.62,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,14.3,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,23.73,10.07
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,35.62,24.08
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,47.02,34.45
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,53.23,40.09
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,57.2,43.55
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,59.7,45.58
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,62.13,47.45
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,100.95,55.4
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,148.59,83.16
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,203.8,125.12
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,255.76,167.96
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,306.19,210.78
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,358.47,255.14
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,409.05,297.8
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,462.68,341.5
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,509.35,379.1
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,555.1,414.99
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,597.18,448.0
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,637.27,478.79
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,673.79,505.63
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,708.03,530.28
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,736.67,550.91
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,762.31,568.44
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,783.22,581.51
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,800.86,592.36
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,812.83,600.35
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,821.35,606.31
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,823.49,608.46
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,822.15,608.44
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,814.84,604.32
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,804.21,598.1
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,786.46,587.11
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,771.4,578.08
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,742.34,560.11
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,710.83,540.3
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,670.57,513.05
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,628.84,484.31
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,575.8,447.34
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,522.69,408.14
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,458.94,358.32
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,394.37,305.82
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,305.54,233.21
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,224.9,157.08
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,87.11,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,13.82,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,22.95,8.88
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,35.69,24.18
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,47.89,35.31
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,52.59,39.62
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,57.41,43.73
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,59.9,45.76
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,62.34,47.64
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,98.67,54.1
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,145.95,80.98
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,201.19,122.77
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,253.22,165.62
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,303.37,208.3
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,355.18,252.44
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,409.86,298.27
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,459.39,339.14
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,506.19,376.98
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,551.95,413.0
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,593.46,445.74
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,632.96,476.26
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,668.37,502.35
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,701.21,526.03
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,729.83,547.11
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,755.51,564.79
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,775.94,577.63
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,793.11,588.25
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,804.41,596.12
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,812.29,601.8
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,813.84,603.3
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,811.96,602.63
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,804.3,597.89
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,793.39,591.24
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,779.64,582.97
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,757.56,568.99
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,728.52,551.12
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,697.11,531.4
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,656.46,503.69
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,614.4,474.5
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,565.02,438.6
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,512.71,399.06
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,443.95,345.6
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,378.04,292.15
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,289.02,219.38
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,208.38,141.68
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,79.6,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,11.12,0.93
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,24.6,14.81
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,38.01,26.75
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,53.07,39.93
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,67.97,52.75
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,82.69,65.16
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,97.26,77.2
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,130.64,98.62
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,173.84,129.74
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,202.95,149.3
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,244.53,179.3
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,283.89,206.63
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,335.87,245.04
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,374.43,275.88
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,412.51,305.62
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,468.46,347.96
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,538.8,401.42
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,579.68,433.15
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,618.79,462.94
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,656.11,490.26
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,691.51,515.69
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,719.31,535.93
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,744.2,552.98
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,763.52,566.13
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,779.61,577.16
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,714.17,529.59
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,624.13,462.08
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,560.08,415.88
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,484.44,360.55
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,525.45,392.52
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,554.89,415.76
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,535.3,402.73
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,514.01,388.65
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,560.45,426.21
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,588.94,450.43
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,549.88,422.32
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,510.0,393.47
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,462.86,359.6
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,415.46,324.3
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,355.98,277.63
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,298.97,231.13
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,224.52,169.78
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,156.07,102.35
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,56.17,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,11.44,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,20.73,5.63
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,35.93,24.12
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,51.44,38.1
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,63.57,48.85
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,75.26,58.93
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,78.24,61.48
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,85.07,67.17
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,122.03,81.81
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,164.92,109.96
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,212.16,148.6
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,246.6,178.45
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,279.53,197.58
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,341.79,242.83
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,374.73,275.72
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,388.89,290.68
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,381.44,286.04
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,363.41,272.37
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,436.48,327.55
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,522.51,391.72
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,557.04,416.88
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,592.54,442.75
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,617.5,461.27
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,641.52,479.05
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,641.1,477.57
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,637.54,473.92
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,640.52,477.45
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,634.33,474.66
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,621.0,465.82
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,605.78,455.66
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,609.81,460.38
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,621.97,470.64
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,666.51,506.85
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,708.97,539.84
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,678.44,519.84
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,645.93,498.63
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,603.52,468.36
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,560.15,436.66
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,504.45,395.31
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,449.41,353.18
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,382.58,300.46
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,318.47,247.89
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,229.22,174.06
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,148.53,94.1
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,53.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
