Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,300.02,230.54
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,203.99,146.48
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,103.06,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,15.25,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,26.73,15.14
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,40.17,28.62
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,47.51,35.46
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,55.88,42.86
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,59.39,45.92
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,62.85,48.77
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,75.46,47.49
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,119.55,66.53
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,166.74,98.39
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,216.13,137.13
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,268.98,180.57
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,318.28,221.6
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,366.08,261.62
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,413.7,300.55
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,458.24,336.24
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,501.98,370.25
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,542.26,401.74
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,580.78,431.22
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,617.02,457.7
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,650.88,481.95
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,677.91,502.12
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,702.08,520.11
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,721.99,534.22
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,738.82,545.35
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,749.55,553.24
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,756.96,559.08
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,758.56,561.16
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,756.8,561.14
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,748.53,556.84
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,741.99,553.88
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,723.96,543.06
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,703.0,530.26
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,673.82,512.38
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,642.41,492.64
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,602.19,464.77
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,560.66,434.63
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,506.04,394.1
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,456.01,355.21
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,386.18,299.54
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,320.05,244.14
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,223.02,157.91
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,120.57,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,14.3,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,21.66,11.1
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,30.43,20.59
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,34.28,24.38
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,41.76,31.06
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,44.45,33.38
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,47.12,35.55
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,60.79,35.17
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,110.82,55.69
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,162.69,90.56
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,216.02,132.96
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,273.09,181.2
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,325.01,226.14
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,375.36,269.57
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,424.91,311.43
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,471.06,349.74
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,515.64,385.77
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,556.45,418.86
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,595.06,449.56
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,629.81,475.85
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,661.74,499.49
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,688.79,520.09
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,712.77,538.21
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,731.86,551.37
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,747.63,561.66
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,757.56,568.91
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,764.04,573.94
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,764.12,573.8
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,760.79,571.46
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,751.73,567.36
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,739.46,561.13
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,724.71,552.12
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,702.4,537.77
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,671.81,518.1
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,639.05,496.6
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,596.17,465.92
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,552.22,433.23
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,500.24,393.92
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,446.2,351.43
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,373.21,291.81
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,304.44,233.2
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,207.51,145.53
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,87.0,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,13.34,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,22.77,11.22
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,35.23,24.07
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,40.95,29.55
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,46.51,34.58
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,49.25,36.99
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,51.95,39.23
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,62.69,39.0
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,108.15,57.59
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,172.01,110.41
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,220.45,155.63
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,249.87,182.1
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,276.17,205.41
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,305.68,228.44
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,335.65,251.56
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,398.16,297.25
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,487.85,365.03
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,529.51,398.45
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,567.03,428.33
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,601.43,454.56
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,633.9,478.84
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,660.64,499.41
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,684.54,517.66
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,703.43,531.07
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,719.19,541.31
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,591.72,446.41
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,438.0,328.64
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,595.9,452.03
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,732.95,554.2
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,728.9,551.45
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,717.51,544.42
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,699.01,532.6
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,677.7,518.8
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,647.99,499.6
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,616.21,478.61
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,574.35,448.16
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,534.6,418.28
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,479.8,376.12
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,425.97,333.19
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,352.41,273.51
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,283.35,215.14
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,188.63,128.73
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,70.33,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,11.44,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,24.42,11.9
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,38.77,26.97
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,46.16,33.97
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,53.31,40.42
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,58.31,44.78
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,61.83,47.71
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,69.1,46.01
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,111.38,62.45
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,156.75,92.0
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,204.47,128.87
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,251.12,167.64
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,303.06,211.39
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,348.69,250.89
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,394.21,289.78
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,437.23,325.44
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,479.31,359.42
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,450.02,339.59
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,396.73,299.08
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,347.53,262.01
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,292.8,220.05
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,394.67,297.86
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,505.05,379.87
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,599.33,452.49
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,695.03,525.1
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,495.26,377.58
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,257.04,193.96
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,493.1,379.44
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,703.74,535.91
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,565.86,432.09
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,413.47,316.05
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,524.61,403.95
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,614.43,473.34
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,580.31,449.05
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,544.68,424.01
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,489.66,383.22
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,440.18,345.63
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,380.87,300.0
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,323.81,254.69
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,237.4,185.18
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,168.02,127.39
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,98.75,64.47
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,15.31,5.02
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,26.93,17.1
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,42.22,30.74
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,57.15,43.88
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,72.29,57.11
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,87.26,69.96
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,105.63,85.33
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,125.18,96.59
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,144.72,111.55
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,165.3,127.23
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,105.62,79.68
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,38.12,25.44
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,112.25,84.89
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,184.06,140.96
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,200.44,152.92
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,217.24,165.28
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,252.79,192.13
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,291.84,221.29
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,190.39,144.23
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,83.01,60.61
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,87.22,64.08
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,91.43,67.39
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,66.18,47.32
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,40.97,27.23
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,35.37,22.8
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,29.77,18.34
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,33.96,21.73
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,38.14,25.14
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,44.19,30.05
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,50.24,34.99
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,29.27,18.14
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.35,1.16
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,30.65,19.45
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,53.0,37.82
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,46.46,32.57
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,39.94,27.28
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,32.95,21.6
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,25.97,15.82
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,19.0,9.96
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,12.04,4.06
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,6.94,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.91,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,18.11,6.53
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,31.22,20.9
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,48.57,36.57
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,65.66,51.81
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,82.16,66.41
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,98.47,80.59
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,114.81,94.37
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,133.53,104.25
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,121.05,94.03
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,105.33,81.38
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,116.28,89.91
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,127.29,98.38
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,153.02,118.71
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,179.26,139.29
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,172.79,133.69
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,165.78,127.74
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,178.47,137.62
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,191.45,147.7
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,181.5,139.79
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,171.21,131.65
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,132.02,100.66
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,92.36,69.07
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,141.89,108.47
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,192.32,147.92
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,192.03,147.72
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,191.76,147.66
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,171.7,132.05
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,151.44,116.21
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,190.71,147.92
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,231.46,180.51
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,186.96,145.46
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,142.43,110.06
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,112.56,86.57
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,82.71,62.68
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,72.12,54.16
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,61.49,45.49
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,50.2,36.23
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,39.01,26.89
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,28.77,18.15
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,18.54,9.36
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,10.65,1.73
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,15.31,4.09
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,27.84,18.06
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,44.91,33.52
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,61.7,48.55
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,78.65,63.6
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,95.37,78.2
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,111.24,91.67
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,129.15,101.29
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,145.89,114.39
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,162.95,127.75
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,178.71,139.8
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,194.74,152.0
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,186.7,145.33
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,177.07,137.38
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,185.88,143.87
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,194.82,150.41
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,188.23,145.09
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,181.24,139.5
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,188.92,145.17
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,196.73,150.91
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,180.07,137.87
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,163.02,124.54
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,179.28,137.39
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,195.87,150.44
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,188.29,144.6
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,180.6,138.73
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,289.95,225.82
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,406.57,315.92
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,228.84,178.95
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,46.51,32.33
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,94.16,71.21
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,145.62,112.73
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,255.91,204.06
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,357.82,286.65
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,309.82,248.74
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,273.05,219.44
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,231.1,185.74
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,189.77,151.66
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,183.29,144.82
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,165.69,127.15
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,95.54,58.2
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,14.81,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,17.23,4.54
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,34.23,23.51
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,42.97,31.94
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,51.39,39.69
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,57.5,45.28
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,61.95,49.24
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,65.2,51.92
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,93.48,72.74
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,104.86,81.75
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,116.29,90.71
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,126.49,98.58
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,136.73,106.4
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,220.98,170.52
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,322.4,247.78
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,266.23,205.81
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,200.52,154.97
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,202.68,156.66
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,204.74,158.17
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,295.19,229.02
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,393.24,304.26
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,342.11,265.19
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,289.11,224.35
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,153.24,118.25
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,15.81,7.3
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,22.32,12.68
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,28.84,18.03
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,36.75,24.55
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,44.66,31.08
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,52.58,37.62
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,60.5,44.2
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,145.12,113.75
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,234.6,185.88
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,142.97,112.52
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,52.99,38.6
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,46.46,33.31
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,39.93,27.91
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,32.48,21.66
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,25.04,15.34
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,18.07,9.35
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,11.11,3.35
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,6.01,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.95,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,16.06,2.84
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,31.87,21.32
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,39.92,29.12
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,48.56,37.04
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,21.8,13.62
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.56,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,13.0,5.16
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,19.51,10.51
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,66.58,49.11
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,112.9,86.48
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,81.55,60.86
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,49.34,34.62
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,93.18,69.99
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,136.5,104.42
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,127.95,97.31
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,119.29,90.23
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,141.0,107.41
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,163.0,124.7
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,141.47,107.76
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,119.72,90.63
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,130.77,99.5
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,142.0,108.47
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,172.55,132.59
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,204.07,157.22
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,110.44,83.76
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.12
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,35.78,23.78
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,51.14,36.44
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,67.0,49.52
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,83.84,63.39
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,72.75,54.45
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,61.62,45.4
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,224.08,180.74
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,343.54,274.15
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,269.38,211.95
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,201.22,153.4
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,111.83,62.88
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,5.09,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,10.18,2.9
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,16.68,8.86
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,23.18,14.77
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,30.16,21.03
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,37.14,27.23
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,39.01,28.84
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,40.87,28.85
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,59.06,43.98
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,77.27,58.97
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,84.11,64.33
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,90.98,69.66
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,140.5,109.64
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,190.21,149.24
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,197.09,154.49
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,203.9,159.77
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,163.66,127.59
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,121.79,93.88
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,150.27,116.82
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,179.12,139.86
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,228.73,179.45
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,283.43,222.66
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,296.26,232.91
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,309.49,243.62
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,276.23,217.51
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,235.51,185.38
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,192.24,150.77
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,148.59,115.58
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,128.42,99.57
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,108.16,83.35
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,62.82,46.4
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,18.56,9.84
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,12.52,4.85
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.49,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.56,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.63,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.7,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.78,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.85,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
