Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,9.53,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,16.53,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,24.79,15.05
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,32.68,23.06
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,36.61,26.96
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,40.5,30.61
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,46.38,35.89
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,48.37,37.58
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,86.54,46.32
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,134.6,74.06
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,182.41,109.84
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,231.39,150.51
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,267.69,192.17
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,284.38,215.1
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,339.1,253.66
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,418.04,313.17
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,458.43,347.57
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,497.04,379.69
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,532.29,407.64
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,565.37,432.97
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,593.3,455.31
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,618.43,475.16
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,638.76,490.24
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,656.01,502.79
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,667.81,512.72
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,676.34,520.24
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,678.57,523.47
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,677.5,524.3
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,669.7,519.95
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,662.63,515.96
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,646.4,505.47
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,627.33,492.67
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,598.44,471.81
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,567.45,448.87
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,526.35,417.56
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,484.26,384.45
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,427.29,340.36
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,375.83,298.18
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,297.61,232.25
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,225.59,161.68
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,106.75,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,26.42,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,27.37,17.36
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,29.05,20.29
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,32.81,24.08
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,36.54,27.65
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,37.59,28.57
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,38.73,29.49
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,82.54,42.22
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,133.62,71.35
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,184.51,110.11
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,236.42,154.61
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,287.21,200.56
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,337.63,246.51
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,385.35,289.78
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,431.87,331.17
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,474.89,368.78
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,515.87,403.64
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,552.92,434.53
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,587.37,462.53
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,617.44,487.5
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,644.46,509.66
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,666.83,527.94
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,685.85,543.43
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,699.03,554.39
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,708.67,562.59
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,712.27,565.41
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,712.3,565.54
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,706.53,563.45
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,697.38,558.75
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,680.37,546.94
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,660.45,532.72
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,632.59,512.38
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,602.42,489.72
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,562.84,458.11
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,526.25,427.65
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,471.46,383.55
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,417.34,337.67
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,340.94,270.99
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,269.4,196.52
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,126.99,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,8.1,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,13.83,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,22.25,13.01
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,30.24,21.45
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,34.32,25.57
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,42.0,32.77
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,44.91,35.39
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,47.8,37.87
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,81.77,44.9
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,129.9,71.94
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,177.63,107.72
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,226.38,148.79
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,274.33,191.61
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,322.16,234.79
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,366.95,275.32
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,413.46,316.43
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,453.89,351.7
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,492.56,384.65
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,527.39,413.77
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,560.0,440.4
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,588.48,464.23
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,614.19,485.53
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,634.25,501.32
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,651.2,514.49
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,662.61,524.32
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,670.75,531.6
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,673.36,534.7
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,672.71,535.31
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,669.29,533.69
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,659.44,527.28
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,642.53,515.45
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,622.81,501.3
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,593.71,479.7
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,562.5,455.95
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,521.51,423.98
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,479.53,390.15
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,426.78,346.89
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,372.16,300.31
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,295.43,234.03
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,224.58,162.89
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,106.39,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,4.29,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,8.34,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,22.25,12.56
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,35.62,25.84
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,51.61,40.74
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,67.38,55.31
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,82.58,69.04
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,97.58,82.33
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,110.52,89.11
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,124.07,100.02
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,150.31,119.86
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,184.91,146.55
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,196.78,156.6
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,207.22,165.34
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,244.38,194.23
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,284.46,225.66
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,199.77,158.61
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,103.22,80.19
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,80.61,61.45
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,57.72,42.41
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,100.19,77.56
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,142.79,112.57
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,96.06,74.26
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,49.32,35.62
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,108.9,85.06
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,170.16,135.23
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,233.78,187.74
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,295.3,238.03
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,259.93,209.53
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,223.92,180.46
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,121.74,96.84
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,24.13,14.83
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,21.8,12.95
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,19.48,11.03
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,16.69,8.66
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,13.9,6.26
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,11.11,3.86
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,8.33,1.43
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,5.55,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.77,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.39,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.46,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.92,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.85,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.7,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.63,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,71.69,56.39
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,132.11,106.99
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,103.93,83.33
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,64.2,49.92
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,60.01,46.23
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,55.82,42.53
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,32.53,22.44
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,9.29,2.36
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,67.04,51.93
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,124.26,100.33
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,150.43,121.96
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,177.02,143.82
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,101.07,80.26
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,24.17,15.04
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,47.93,35.34
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,71.73,55.57
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,68.92,53.22
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,66.11,50.9
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,69.84,54.14
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,73.57,57.4
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,46.49,34.37
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,19.5,11.21
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,26.93,17.68
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,34.36,24.16
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,31.1,21.39
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,27.84,18.61
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,23.65,14.99
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,19.47,11.34
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,15.75,8.08
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,12.04,4.78
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,8.33,1.43
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.62,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.31,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,4.16,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.4,0.9
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,11.11,4.39
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,14.82,7.87
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,18.54,11.28
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,22.26,14.65
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,42.73,31.54
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,63.26,49.19
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,40.88,29.78
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,18.56,10.42
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,47.88,35.66
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,77.3,60.72
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,57.23,43.39
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,37.19,26.18
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,102.34,81.3
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,166.41,134.61
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,148.55,119.6
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,130.2,104.26
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,135.99,109.09
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,141.84,113.97
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,106.38,84.41
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,70.79,54.54
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,111.28,88.71
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,152.73,123.44
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,185.48,150.89
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,219.4,179.19
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,116.4,93.46
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,17.64,9.47
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,92.05,73.35
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,173.46,142.35
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,156.5,128.43
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,139.54,114.45
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,119.45,97.36
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,99.48,80.17
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,80.03,63.39
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,60.36,46.17
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,41.23,29.18
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,21.36,11.01
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,10.67,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.77,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.62,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,7.4,1.06
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,10.18,3.68
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,12.97,6.26
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,15.76,8.8
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,18.08,10.2
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,20.41,12.21
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,19.95,11.78
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,19.49,11.34
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,62.34,48.31
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,104.31,83.86
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,63.29,48.72
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,21.37,12.76
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,76.85,60.08
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,131.53,105.75
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,149.45,120.4
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,167.66,135.34
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,154.9,124.78
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,141.83,114.01
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,122.81,98.11
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,103.63,82.04
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,153.26,123.55
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,204.41,165.76
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,198.31,160.9
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,192.15,156.17
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,176.61,143.56
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,160.93,130.78
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,150.91,122.73
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,140.95,114.65
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,126.57,102.77
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,112.17,90.76
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,301.77,254.67
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,447.76,374.37
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,391.86,325.82
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,337.31,277.81
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,268.39,216.05
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,204.4,150.1
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,97.41,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,13.34,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,19.52,9.39
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,27.22,18.5
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,33.9,25.09
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,38.02,29.15
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,39.79,30.86
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,41.63,32.51
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,65.18,35.84
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,113.73,60.11
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,162.4,95.64
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,216.59,141.63
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,194.93,143.82
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,149.31,121.18
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,163.29,132.38
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,177.73,143.87
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,158.34,127.69
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,137.88,110.59
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,140.49,112.47
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,143.1,114.35
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,130.39,103.78
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,117.51,93.08
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,105.44,83.06
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,93.27,72.95
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,117.45,93.19
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,142.09,113.74
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,111.08,87.88
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,80.11,61.98
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,77.3,59.87
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,74.49,57.74
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,75.89,59.06
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,77.52,60.58
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,69.38,53.9
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,61.39,47.28
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,52.53,39.72
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,43.67,32.08
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,190.06,158.86
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,302.32,250.26
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,225.37,181.96
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,155.2,114.02
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,73.88,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,12.39,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,21.02,10.31
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,30.98,22.01
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,36.75,27.86
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,42.34,33.27
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,45.57,36.33
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,48.74,39.21
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,78.81,57.36
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,113.46,92.74
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,134.34,109.26
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,156.65,126.72
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,157.15,127.01
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,156.3,126.18
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,164.84,132.77
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,173.44,139.36
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,180.35,144.83
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,187.32,150.37
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,204.41,163.83
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,222.07,177.66
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,224.61,179.66
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,227.08,181.69
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,226.66,181.15
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,226.17,180.6
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,233.21,186.47
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,246.32,197.2
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,384.36,309.81
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,519.76,415.46
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,456.21,365.04
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,399.94,320.8
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,426.64,342.89
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,459.84,368.54
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,431.39,346.62
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,402.02,324.08
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,366.96,296.16
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,331.34,267.16
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,286.39,232.08
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,242.22,195.76
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,185.69,147.23
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,132.89,96.16
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,63.36,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,22.33,10.86
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,37.54,28.05
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,54.13,44.1
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,68.23,57.68
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,83.1,71.62
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,97.62,84.98
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,114.23,94.61
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,135.22,111.14
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,155.63,127.91
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,176.3,145.27
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,179.95,149.28
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,180.96,150.87
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,193.81,161.81
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,206.74,172.78
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,178.23,148.85
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,145.1,120.66
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,241.52,203.15
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,346.29,291.88
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,380.89,321.65
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,421.19,356.39
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,375.09,317.54
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,323.11,273.12
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,307.13,259.84
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,290.16,245.59
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,336.76,286.67
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,377.71,322.85
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,259.91,221.96
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,128.32,106.86
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,228.09,195.46
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,316.38,272.52
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,293.71,253.71
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,270.56,234.36
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,243.84,211.23
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,216.59,187.17
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,183.34,157.45
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,150.06,127.03
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,112.4,91.94
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,74.87,54.58
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,34.53,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,11.44,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,19.35,8.35
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,28.47,20.17
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,33.04,25.05
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,37.53,29.53
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,43.64,35.37
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,46.16,37.71
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,83.43,62.95
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,128.77,106.74
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,146.35,121.07
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,164.23,135.86
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,179.9,148.82
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,195.69,161.84
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,209.69,173.29
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,223.7,184.65
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,234.57,193.61
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,245.35,202.44
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,331.98,272.75
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,429.56,350.63
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,445.74,363.54
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,460.65,375.67
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,471.27,383.8
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,480.5,390.69
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,448.56,365.11
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,406.99,331.93
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,393.18,321.1
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,378.22,309.1
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,318.95,261.68
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,250.62,206.12
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,232.5,192.05
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,214.07,177.29
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,196.05,163.07
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,177.89,148.44
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,347.7,294.24
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,476.0,397.92
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,424.19,353.49
