Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,12.12,0.0
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,24.78,15.98
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,30.83,22.61
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,36.68,28.39
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,39.73,31.37
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,42.75,34.18
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,48.96,39.85
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,89.56,50.65
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,133.83,77.73
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,179.71,113.44
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,225.19,152.93
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,271.11,194.32
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,292.04,223.41
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,291.7,231.28
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,298.18,238.3
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,298.63,239.67
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,293.4,235.91
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,284.07,228.51
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,350.01,281.91
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,423.83,341.02
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,335.76,270.73
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,234.68,188.47
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,263.92,212.83
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,290.35,234.52
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,280.94,226.83
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,271.1,218.94
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,459.46,375.31
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,625.02,506.95
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,604.54,490.72
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,581.52,473.67
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,557.88,456.03
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,530.24,434.87
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,494.42,405.97
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,457.46,375.37
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,405.57,333.42
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,354.61,290.43
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,287.08,232.24
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,223.91,173.0
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,110.57,28.78
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,12.18,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,24.86,15.5
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,30.91,22.12
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,36.76,27.84
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,39.39,30.37
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,42.02,32.75
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,48.17,38.19
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,87.7,48.25
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,132.47,74.92
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,179.04,110.56
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,224.56,149.72
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,270.51,190.91
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,294.3,222.25
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,297.69,233.3
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,306.53,242.27
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,309.03,245.29
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,334.23,265.38
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,360.69,286.36
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,397.72,315.75
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,435.66,345.81
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,455.56,361.62
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,475.15,377.16
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,460.53,366.05
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,443.28,352.79
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,542.98,434.24
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,637.91,510.49
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,633.03,507.09
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,625.07,501.78
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,519.19,418.61
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,398.83,322.52
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,375.47,305.15
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,351.08,286.26
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,414.49,338.77
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,463.31,377.55
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,411.96,335.59
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,361.49,293.13
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,293.66,235.03
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,230.22,176.27
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,113.89,35.63
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,12.68,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,25.88,16.18
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,32.32,23.24
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,38.54,29.3
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,41.92,32.58
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,45.25,35.66
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,46.88,37.08
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,84.24,46.72
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,132.23,76.29
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,177.71,111.02
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,223.11,150.09
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,269.04,191.26
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,312.62,231.03
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,355.82,270.12
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,395.88,306.65
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,434.65,341.38
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,472.79,374.09
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,507.87,403.67
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,536.98,428.77
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,563.53,451.35
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,585.11,468.89
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,603.74,483.77
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,617.73,495.76
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,628.62,505.22
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,633.7,510.14
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,635.62,512.58
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,634.89,512.82
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,628.19,508.53
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,612.39,497.09
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,593.89,483.43
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,568.85,464.64
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,541.63,443.71
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,503.72,413.87
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,467.83,384.65
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,417.21,342.75
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,367.4,299.95
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,297.06,239.03
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,231.28,178.17
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,115.05,42.31
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,12.53,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,24.83,14.99
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,41.27,30.83
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,57.46,45.81
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,72.72,59.76
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,87.8,73.3
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,102.33,86.09
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,119.04,95.27
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,130.18,103.55
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,146.37,116.13
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,161.81,128.4
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,177.45,140.81
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,152.62,120.72
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,120.73,94.69
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,126.0,98.92
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,131.3,103.13
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,132.97,104.19
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,134.63,105.27
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,209.12,165.55
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,286.3,227.07
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,288.2,228.16
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,289.82,229.24
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,342.99,272.3
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,393.75,313.19
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,263.21,209.5
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,119.41,92.37
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,152.25,119.48
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,186.49,147.42
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,146.39,115.08
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,106.27,82.43
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,95.79,74.17
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,85.28,65.76
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,252.01,206.32
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,403.52,326.56
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,348.56,280.94
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,298.12,238.73
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,231.75,182.74
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,170.05,128.25
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,85.66,33.53
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,13.02,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,25.84,15.11
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,35.22,24.59
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,43.14,31.93
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,47.12,35.63
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,51.05,39.12
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,77.94,62.53
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,121.19,92.46
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,143.79,108.93
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,166.91,126.71
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,176.86,135.95
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,179.08,138.83
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,233.13,177.76
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,300.54,228.33
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,260.64,200.86
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,207.75,161.24
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,170.77,131.83
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,131.86,100.68
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,160.03,123.07
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,188.78,145.78
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,161.07,123.86
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,132.78,101.41
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,245.84,192.29
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,367.61,287.97
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,222.31,174.14
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,67.96,49.65
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,42.3,28.94
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,16.71,8.07
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,37.63,25.27
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,58.6,42.49
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,52.99,38.08
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,47.39,33.63
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,244.07,198.07
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,414.83,333.81
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,361.99,290.57
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,308.45,246.19
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,239.55,188.16
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,176.14,132.39
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,89.07,38.32
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,11.43,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,23.2,12.81
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,29.3,19.42
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,35.2,25.0
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,38.72,28.27
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,42.16,31.33
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,73.39,58.49
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,123.71,91.99
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,151.18,111.19
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,178.77,132.49
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,137.89,103.62
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,85.39,64.63
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,134.09,103.71
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,183.2,142.63
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,208.88,162.76
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,238.5,186.11
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,178.06,137.97
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,112.53,85.37
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,120.06,91.39
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,127.67,97.45
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,221.83,172.59
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,318.94,248.72
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,464.95,366.63
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,606.08,478.72
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,507.08,400.23
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,390.26,306.8
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,249.64,196.77
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,97.54,73.77
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,156.37,121.99
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,215.1,169.59
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,197.18,155.69
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,179.15,141.63
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,295.04,237.93
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,394.3,317.38
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,339.83,272.86
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,287.15,229.05
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,215.32,168.51
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,141.39,105.36
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,69.94,31.52
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,12.4,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,25.18,14.24
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,32.09,21.73
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,38.77,28.0
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,41.68,30.75
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,44.6,33.34
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,46.23,34.71
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,78.44,41.84
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,137.55,88.94
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,178.7,130.26
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,189.94,142.16
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,196.86,150.39
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,210.34,160.99
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,223.34,171.07
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,308.84,231.97
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,429.87,322.59
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,343.53,262.54
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,227.33,174.51
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,314.58,242.6
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,410.71,316.22
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,496.73,382.76
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,588.58,452.93
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,602.15,463.34
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,612.78,471.8
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,618.14,476.65
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,620.49,479.25
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,615.72,476.76
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,608.01,471.99
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,592.29,460.46
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,576.14,448.42
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,550.84,429.86
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,523.6,409.43
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,484.05,378.72
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,443.8,346.82
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,392.12,306.59
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,341.28,265.66
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,269.81,207.7
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,202.59,150.73
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,101.84,51.34
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,8.8,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,17.63,8.48
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,31.48,21.7
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,44.79,33.92
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,58.75,46.6
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,72.54,58.97
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,86.16,70.87
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,100.27,79.12
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,86.03,66.94
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,69.8,53.15
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,94.4,73.34
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,118.83,93.04
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,196.57,151.7
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,289.03,221.93
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,324.82,249.87
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,364.49,281.29
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,370.93,287.35
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,372.65,289.19
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,387.21,300.95
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,400.91,311.82
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,355.69,277.32
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,304.41,237.59
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,382.89,300.12
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,466.47,364.84
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,362.3,284.4
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,253.23,198.44
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,243.27,191.35
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,233.09,183.68
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,220.07,173.82
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,206.83,163.73
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,357.48,287.52
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,497.62,396.87
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,457.96,365.27
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,417.55,333.69
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,362.41,289.97
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,312.1,248.64
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,245.7,193.42
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,183.95,139.95
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,107.68,59.08
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,19.28,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,14.24,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,27.88,16.24
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,44.56,32.32
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,61.25,47.34
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,74.81,59.42
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,89.96,72.6
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,103.7,84.31
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,125.32,94.6
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,150.12,111.82
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,176.01,131.16
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,199.85,149.81
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,224.6,169.62
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,218.12,166.96
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,206.59,159.46
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,235.46,181.84
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,266.52,205.97
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,332.69,256.48
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,409.79,315.53
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,421.74,325.47
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,431.62,333.74
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,499.45,386.9
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,571.72,442.9
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,509.54,394.87
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,435.7,337.18
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,390.05,302.57
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,348.32,270.31
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,419.6,327.68
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,491.02,383.96
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,397.32,311.48
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,304.3,238.43
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,284.09,223.62
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,263.33,207.94
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,238.44,188.34
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,213.07,168.06
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,289.99,230.39
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,341.86,269.99
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,277.73,216.76
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,217.08,164.46
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,131.44,75.79
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,34.21,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,14.3,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,23.4,13.18
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,39.11,28.71
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,52.99,41.74
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,65.68,53.54
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,77.93,64.76
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,90.09,75.7
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,114.68,86.72
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,145.04,107.73
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,175.6,131.87
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,201.16,156.03
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,217.29,172.34
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,231.77,185.59
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,246.14,198.46
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,268.39,216.9
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,293.77,237.95
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,341.53,276.49
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,396.34,321.01
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,432.41,351.22
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,473.96,385.9
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,475.25,386.93
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,468.95,381.78
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,474.59,387.15
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,478.78,391.29
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,423.65,346.37
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,358.47,292.79
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,349.5,286.3
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,339.75,279.03
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,405.75,335.82
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,469.88,390.25
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,535.77,446.21
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,586.93,489.54
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,551.78,460.49
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,515.04,429.72
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,465.65,388.55
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,416.27,346.01
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,348.67,286.32
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,289.8,230.88
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,156.09,99.03
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.81,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.4,0.37
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,13.43,6.32
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,19.47,12.0
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,25.97,18.04
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,32.48,24.0
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,39.0,29.93
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,45.53,34.0
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,73.61,57.99
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,100.27,80.37
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,99.18,79.23
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,97.82,77.93
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,117.6,94.23
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,137.5,110.41
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,168.35,135.83
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,200.2,162.02
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,174.52,140.87
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,147.42,118.49
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,215.41,174.63
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,286.09,232.06
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,260.27,211.03
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,229.1,185.7
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,201.49,163.54
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,173.15,140.47
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,142.49,115.17
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,111.62,89.44
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,113.78,91.45
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,116.06,93.54
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,85.03,67.41
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,54.87,41.76
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,49.73,37.46
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,44.6,33.11
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,39.0,28.32
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,33.42,23.49
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,27.37,18.25
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,21.32,12.93
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,15.75,7.94
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,10.18,2.93
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,5.55,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
